Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,39.66,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,102.46,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,176.64,123.35
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,258.25,202.81
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,320.38,261.61
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,387.3,323.29
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,442.98,373.71
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,500.25,423.88
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,547.33,464.91
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,593.9,504.4
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,629.03,533.44
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,661.67,559.78
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,691.7,582.96
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,715.01,600.21
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,736.05,615.71
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,754.06,628.82
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,765.75,636.84
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,774.16,642.38
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,773.33,640.95
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,769.09,637.03
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,761.51,630.5
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,750.64,621.56
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,733.72,607.02
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,716.56,592.5
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,612.81,506.85
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,511.23,421.94
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,561.58,465.05
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,594.47,492.47
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,554.03,457.98
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,512.13,421.8
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,467.55,382.73
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,421.76,341.66
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,370.63,295.79
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,320.3,249.65
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,267.23,200.46
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,216.47,153.35
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,162.74,105.94
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,113.22,65.07
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,66.03,32.6
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,29.22,13.81
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,11.24,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.46,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.82,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,13.02,4.55
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,21.23,12.21
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,30.89,20.78
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,40.56,29.32
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,50.72,38.2
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,60.89,46.98
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,70.32,55.02
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,79.78,63.0
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,121.81,98.59
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,164.64,134.33
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,265.06,219.36
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,370.17,305.91
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,477.25,393.84
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,588.65,482.37
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,609.79,498.46
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,629.22,513.68
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,689.56,561.98
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,740.56,600.53
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,734.66,596.0
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,725.62,589.6
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,714.54,581.93
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,700.03,571.72
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,676.85,553.71
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,650.93,532.97
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,620.51,508.99
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,587.48,482.39
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,548.36,449.56
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,507.71,414.88
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,463.86,376.43
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,418.79,336.13
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,368.4,291.73
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,318.68,246.86
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,266.46,198.98
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,216.26,152.7
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,163.6,106.31
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,114.91,66.04
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,67.65,33.03
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,29.72,13.41
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,10.68,0.0
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,33.87,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,89.48,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,159.81,114.25
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,232.69,182.29
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,292.62,236.88
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,357.84,294.74
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,309.85,257.46
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,232.58,192.85
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,261.49,217.46
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,290.65,241.57
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,383.49,318.82
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,483.98,400.02
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,585.05,481.69
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,684.88,559.67
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,706.85,574.76
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,726.09,588.31
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,701.55,568.98
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,670.32,543.93
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,499.41,406.56
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,309.42,249.31
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,395.98,321.28
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,479.46,388.32
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,395.54,320.16
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,315.25,254.51
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,365.11,296.2
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,405.24,329.15
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,309.01,250.87
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,211.78,170.91
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,279.72,227.99
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,335.12,272.9
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,233.81,189.89
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,142.46,114.69
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,197.78,159.5
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,236.31,187.3
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,198.6,154.42
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,163.38,123.86
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,126.93,92.59
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,93.29,64.51
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,61.31,39.72
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,33.86,19.88
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,15.69,0.0
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,33.56,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,89.19,2.31
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,160.38,115.56
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,235.34,184.27
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,295.44,238.69
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,360.81,296.26
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,413.48,341.53
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,467.89,386.55
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,514.73,424.8
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,559.22,460.14
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,598.95,490.09
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,637.45,518.26
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,668.03,540.09
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,696.36,559.68
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,717.43,573.78
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,735.7,585.82
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,747.82,593.04
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,756.81,598.07
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,759.58,598.69
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,759.06,597.1
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,748.64,587.59
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,738.86,578.66
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,723.58,565.3
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,708.08,551.96
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,683.25,533.33
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,655.74,511.99
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,622.13,485.93
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,586.61,458.15
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,529.77,414.12
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,474.94,371.13
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,427.05,333.1
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,380.8,295.51
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,318.36,246.18
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,262.78,201.83
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,220.98,166.71
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,181.63,133.1
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,140.61,98.6
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,102.87,67.7
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,65.97,39.99
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,34.47,19.11
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,14.26,0.44
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,35.75,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,94.87,15.46
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,167.2,122.3
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,244.12,192.58
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,306.18,248.9
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,373.53,308.35
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,429.08,356.17
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,486.67,403.95
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,531.94,441.21
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,579.92,479.41
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,621.6,510.78
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,662.06,540.31
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,692.84,560.94
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,721.25,579.19
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,742.33,590.46
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,760.44,599.17
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,772.45,603.64
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,777.0,602.33
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,783.04,600.44
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,781.49,592.8
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,773.81,588.3
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,762.83,581.75
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,745.92,571.23
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,725.95,558.66
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,700.44,544.55
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,672.23,526.78
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,639.8,505.25
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,605.07,480.69
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,564.09,449.39
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,521.68,415.97
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,448.18,357.54
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,381.19,303.2
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,360.22,282.46
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,332.14,254.13
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,278.59,206.25
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,227.23,160.07
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,172.98,113.28
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,124.66,73.5
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,75.97,39.1
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,37.43,18.14
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,12.53,0.89
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,42.63,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,111.95,31.18
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,181.33,133.54
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,255.0,200.88
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,315.26,255.77
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,380.42,313.41
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,431.24,357.45
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,486.51,403.43
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,533.11,441.56
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,579.38,478.26
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,617.84,507.06
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,654.71,533.64
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,684.69,553.77
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,712.32,571.68
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,729.23,580.55
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,747.73,590.41
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,759.5,597.17
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,768.08,601.71
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,771.12,602.39
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,770.81,600.83
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,763.78,596.69
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,753.43,590.31
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,738.53,579.64
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,720.4,566.71
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,652.39,516.36
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,582.76,462.75
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,597.79,476.23
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,600.78,479.35
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,540.36,431.62
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,481.69,384.86
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,458.36,365.12
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,429.09,339.18
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,379.02,295.75
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,329.51,251.85
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,276.27,204.47
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,225.29,158.61
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,173.07,113.27
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,124.38,72.9
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,76.28,38.4
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,37.23,16.96
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,17.02,4.44
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,11.8,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,48.12,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,125.81,46.12
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,197.54,145.34
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,271.86,212.63
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,332.23,267.36
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,396.9,324.2
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,451.48,370.76
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,507.53,416.82
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,554.43,454.74
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,600.81,491.08
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,636.47,517.45
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,674.7,543.53
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,705.02,564.18
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,732.83,582.76
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,753.32,595.06
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,770.68,605.09
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,783.28,612.87
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,792.51,618.37
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,794.11,618.97
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,792.23,617.31
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,785.54,612.42
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,775.39,605.24
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,759.64,593.08
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,740.55,578.7
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,715.86,561.48
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,688.22,542.04
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,654.95,517.11
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,619.3,489.88
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,579.56,458.71
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,538.05,425.42
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,491.6,386.74
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,444.36,346.56
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,393.04,303.36
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,342.02,259.18
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,287.63,211.18
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,235.46,164.58
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,181.39,117.82
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,131.9,76.83
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,81.94,40.99
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,39.48,17.36
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,16.38,4.9
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,10.81,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,42.78,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,113.45,49.36
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,184.37,136.74
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,261.71,205.86
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,323.68,261.88
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,390.68,320.85
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,445.21,368.37
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,498.79,413.78
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,545.91,452.17
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,592.72,488.98
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,641.05,525.21
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,684.75,555.76
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,714.94,576.41
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,742.58,594.92
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,763.52,607.37
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,781.37,617.47
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,793.33,624.41
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,801.88,628.96
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,803.88,628.04
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,802.35,624.79
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,795.04,618.76
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,784.25,610.44
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,767.64,597.35
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,747.74,582.09
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,722.93,564.85
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,695.14,545.47
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,661.68,520.33
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,625.84,492.87
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,586.16,461.73
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,544.66,428.5
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,497.61,390.41
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,449.75,350.62
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,398.72,307.08
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,347.95,262.71
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,293.29,214.69
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,240.6,167.8
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,185.89,120.61
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,135.64,78.98
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,85.47,42.78
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,44.07,19.99
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,17.15,6.11
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,11.8,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,49.78,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,130.91,64.65
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,200.95,148.93
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,277.74,217.17
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,339.81,272.56
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,403.86,328.29
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,459.75,375.36
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,517.06,421.98
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,550.88,449.28
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,583.11,474.53
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,590.69,478.67
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,589.26,475.68
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,622.87,500.32
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,655.05,523.06
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,662.42,525.11
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,666.26,524.62
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,737.57,576.11
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,806.05,622.64
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,807.59,622.5
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,805.65,620.83
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,798.4,615.63
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,787.72,608.23
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,771.65,597.68
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,752.33,584.92
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,727.43,568.19
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,699.64,549.06
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,610.62,481.77
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,522.62,414.28
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,458.82,365.19
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,397.6,317.25
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,332.28,265.28
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,272.12,217.12
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,194.51,154.89
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,126.72,100.5
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,111.28,88.0
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,95.97,75.34
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,79.48,61.62
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,63.1,47.73
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,47.32,34.06
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,31.73,20.4
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,18.82,8.07
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.9,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,46.71,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,124.1,67.47
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,192.12,143.9
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,267.53,210.45
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,328.91,265.08
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,394.99,322.12
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,392.26,321.98
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,377.79,310.89
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,422.06,346.74
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,466.8,381.65
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,572.49,463.96
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,678.97,542.83
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,667.32,532.15
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,647.02,515.49
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,712.3,563.51
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,780.57,611.19
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,792.42,618.19
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,796.68,620.49
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,800.19,621.32
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,800.32,619.91
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,793.71,615.09
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,783.73,608.1
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,767.49,595.72
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,748.08,581.26
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,722.96,563.53
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,695.02,543.52
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,630.64,495.09
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,567.15,446.85
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,511.3,403.56
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,457.3,361.08
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,403.88,318.97
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,354.26,279.2
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,320.53,250.9
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,284.85,220.03
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,241.96,183.49
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,201.81,149.05
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,159.03,112.9
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,119.32,80.0
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,80.32,49.88
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,46.14,26.54
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,24.94,13.03
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,38.19,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,103.79,59.73
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,159.17,119.18
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,219.42,172.21
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,270.11,216.69
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,324.22,262.73
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,370.97,301.11
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,422.82,342.01
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,444.56,358.95
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,465.97,375.11
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,466.03,373.81
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,452.7,362.27
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,486.59,388.45
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,520.16,413.76
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,514.76,408.29
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,506.73,401.08
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,532.76,420.79
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,557.89,439.42
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,560.8,440.69
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,562.29,441.12
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,523.01,410.22
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,476.83,374.42
