Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,474.25,372.78
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,470.6,370.0
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,486.16,382.62
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,492.76,388.31
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,397.59,314.38
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,310.21,245.56
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,362.58,288.86
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,403.8,321.3
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,362.14,287.95
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,322.33,256.08
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,226.41,180.19
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,144.21,114.98
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,125.64,100.02
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,107.63,85.23
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,88.88,69.56
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,70.52,54.02
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,52.84,38.75
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,35.4,23.55
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,21.24,10.84
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,6.88,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,3.44,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,47.24,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,126.35,78.06
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,190.83,144.86
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,263.95,208.99
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,324.02,262.16
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,388.64,317.67
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,359.57,295.77
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,311.35,256.45
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,346.43,285.19
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,381.43,312.88
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,433.68,353.97
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,496.47,402.02
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,537.14,433.08
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,577.71,463.83
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,586.73,469.42
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,593.3,473.36
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,617.78,492.32
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,640.76,509.96
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,639.15,507.51
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,635.49,503.72
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,640.89,508.6
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,643.84,511.57
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,693.82,552.47
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,731.56,582.61
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,706.94,565.09
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,679.72,544.9
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,617.88,496.82
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,557.52,449.3
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,507.38,409.23
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,458.33,369.53
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,409.36,329.75
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,362.89,291.39
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,305.81,244.63
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,256.7,204.13
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,219.31,172.08
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,183.89,141.48
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,147.46,110.13
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,113.33,81.2
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,79.44,54.14
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,49.7,31.99
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,28.76,17.12
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.42,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,58.11,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,153.43,99.33
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,220.92,169.69
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,298.62,239.67
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,360.33,295.92
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,423.7,352.15
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,362.24,302.14
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,264.83,219.47
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,269.84,223.08
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,271.97,223.68
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,354.57,292.22
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,450.78,369.52
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,547.41,447.29
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,644.52,523.58
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,727.6,585.8
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,809.7,644.21
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,820.9,650.19
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,828.64,654.23
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,830.88,653.5
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,829.54,650.37
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,822.67,646.19
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,812.25,639.56
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,792.25,626.3
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,769.23,610.8
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,743.87,593.65
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,715.58,574.12
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,682.01,549.74
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,646.0,522.31
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,605.11,490.98
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,562.51,457.0
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,516.06,418.73
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,468.12,377.89
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,415.93,332.5
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,364.11,286.24
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,308.98,236.04
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,255.98,187.23
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,200.69,137.77
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,148.45,92.59
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,97.08,53.14
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,54.42,26.77
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,21.87,12.03
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,13.36,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,8.36,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,57.76,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,152.71,102.03
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,216.85,167.02
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,290.79,233.25
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,350.4,287.63
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,411.7,342.22
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,465.11,388.23
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,519.62,433.67
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,565.61,471.75
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,611.03,508.46
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,646.5,536.27
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,679.76,561.08
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,665.7,548.34
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,641.33,526.43
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,710.08,579.4
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,776.23,627.17
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,783.06,631.05
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,791.24,636.34
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,758.91,611.51
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,716.19,578.09
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,686.28,553.53
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,652.75,526.17
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,651.81,525.98
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,650.36,525.11
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,678.98,549.51
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,694.51,562.79
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,662.59,536.89
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,628.35,508.53
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,589.48,478.15
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,549.62,446.14
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,503.63,407.67
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,457.13,367.83
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,388.97,310.17
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,327.84,257.75
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,290.78,222.59
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,249.97,183.15
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,196.34,135.62
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,147.23,93.4
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,97.42,55.46
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,57.34,30.45
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,27.52,16.8
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,23.43,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,12.78,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,80.05,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,181.75,123.08
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,248.54,189.51
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,324.05,256.2
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,384.97,310.45
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,449.27,365.6
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,503.03,409.99
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,553.71,450.4
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,600.53,487.38
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,646.52,522.63
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,685.56,550.62
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,722.65,576.87
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,752.87,597.86
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,780.36,616.81
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,801.46,630.22
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,819.31,641.35
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,830.67,648.87
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,838.52,654.05
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,840.19,654.99
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,838.23,653.54
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,831.29,648.72
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,820.77,641.48
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,803.31,628.2
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,782.52,612.66
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,757.09,594.98
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,728.61,575.07
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,694.49,550.69
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,657.93,522.63
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,617.01,491.37
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,574.18,457.82
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,526.38,418.77
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,477.78,378.08
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,425.39,333.3
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,373.16,287.51
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,317.7,238.35
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,264.18,190.18
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,208.17,140.87
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,156.23,96.3
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,103.93,55.95
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,57.56,26.6
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,21.02,11.62
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,14.0,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,8.85,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,80.78,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,182.09,125.92
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,246.92,188.62
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,317.75,250.82
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,378.74,304.14
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,443.2,358.2
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,496.69,401.88
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,550.88,444.39
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,597.9,480.24
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,644.12,514.37
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,680.43,538.2
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,719.43,563.17
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,749.97,583.23
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,777.81,601.34
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,798.32,613.14
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,815.62,622.79
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,826.86,629.54
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,834.64,634.12
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,837.06,634.67
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,835.9,632.96
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,828.46,627.15
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,817.48,619.13
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,801.54,607.35
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,782.17,593.41
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,756.79,575.99
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,728.38,556.55
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,694.91,532.56
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,658.88,504.98
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,618.18,474.56
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,575.53,442.06
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,528.61,405.62
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,480.49,367.26
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,428.96,326.12
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,377.39,283.46
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,321.78,235.98
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,268.15,189.08
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,211.81,140.67
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,159.16,96.2
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,105.86,55.34
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,59.74,26.51
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,21.19,11.81
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,15.05,0.0
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,8.85,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,43.86,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,103.23,72.15
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,141.43,108.8
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,189.91,152.01
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,234.45,191.66
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,281.25,232.52
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,322.27,267.82
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,364.24,303.18
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,466.27,389.18
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,574.4,478.69
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,412.48,342.63
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,202.32,162.77
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,419.43,346.75
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,632.86,520.8
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,514.42,420.96
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,380.89,307.89
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,453.58,367.64
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,526.24,426.22
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,537.94,435.21
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,548.5,443.47
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,571.26,462.42
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,591.98,479.66
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,337.45,275.45
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,82.26,62.57
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,95.4,73.53
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,108.61,84.49
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,129.19,101.52
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,149.77,118.56
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,121.23,95.27
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,92.91,72.01
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,67.2,50.75
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,41.54,29.35
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,34.28,23.37
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,27.03,17.34
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,24.13,14.91
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,21.23,12.47
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,17.36,9.17
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,13.5,5.85
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,10.6,3.32
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,7.71,0.77
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.82,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,51.95,0.92
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,113.17,81.29
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,180.26,141.03
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,252.3,204.23
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,312.46,257.55
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,377.91,314.32
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,437.26,364.96
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,498.41,415.91
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,547.06,455.54
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,595.8,494.36
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,637.81,527.31
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,678.88,558.98
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,710.32,582.36
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,739.69,603.45
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,763.55,620.48
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,784.86,635.62
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,794.21,641.55
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,803.69,647.76
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,806.98,648.48
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,807.07,646.98
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,799.98,641.28
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,789.75,633.41
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,780.96,626.78
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,768.37,617.42
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,742.85,598.48
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,714.62,577.58
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,681.63,551.77
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,646.4,523.79
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,605.63,490.88
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,563.4,456.25
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,517.41,418.16
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,470.58,378.5
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,419.65,335.19
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,368.52,290.64
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,315.06,242.74
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,263.06,195.42
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,208.59,146.84
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,158.64,103.35
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,108.45,63.51
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,65.65,34.8
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,27.05,17.28
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,18.34,3.01
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,11.3,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,76.63,16.29
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,164.6,120.38
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,228.5,179.54
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,300.94,244.0
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,360.83,297.97
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,424.66,354.0
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,478.02,400.17
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,532.48,446.09
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,471.0,393.61
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,387.59,321.64
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,539.23,448.88
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,697.91,575.93
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,683.91,563.06
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,659.53,541.19
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,725.75,593.55
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,788.89,640.88
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,800.69,648.46
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,809.33,653.93
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,722.06,585.0
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,618.81,499.61
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,556.4,448.43
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,487.59,391.89
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,413.67,332.21
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,336.06,269.04
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,406.31,327.07
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,465.78,375.18
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,469.92,378.76
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,466.09,376.15
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,395.31,319.4
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,333.86,269.78
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,288.11,232.83
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,243.54,196.66
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,193.26,155.8
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,146.21,117.42
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,129.42,103.77
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,113.03,90.32
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,95.09,75.29
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,77.27,60.15
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,60.05,45.29
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,43.01,30.44
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,27.99,18.24
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,12.54,1.32
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,6.39,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,45.67,13.64
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,97.11,71.4
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,140.01,110.44
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,186.15,151.32
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,227.26,187.69
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,269.88,224.48
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,309.01,257.57
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,349.3,290.81
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,411.51,341.69
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,486.61,401.1
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,506.43,413.72
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,514.88,417.64
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,577.22,464.62
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,632.17,504.35
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,680.42,537.34
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,725.25,566.71
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,718.87,559.46
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,709.05,550.42
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,737.55,571.62
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,762.89,589.44
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,795.63,614.38
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,822.7,635.26
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,807.37,626.65
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,788.73,615.93
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,763.74,600.82
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,735.83,583.17
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,703.76,561.78
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,669.1,536.52
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,629.55,506.03
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,586.67,472.24
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,529.51,426.85
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,472.37,380.11
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,430.92,343.93
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,388.19,305.45
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,332.9,256.19
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,279.18,207.35
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,222.56,156.75
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,168.43,109.23
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,115.12,66.41
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,69.65,35.61
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,28.33,18.67
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,18.92,6.09
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,11.8,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,93.57,40.88
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,201.28,150.38
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,267.8,211.9
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,342.53,278.37
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,401.12,331.02
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,465.86,386.96
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,521.58,434.12
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,578.17,480.58
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,625.9,518.8
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,672.73,554.96
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,712.54,583.15
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,745.93,606.1
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,777.0,628.01
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,805.38,647.81
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,826.95,662.54
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,845.33,675.0
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,857.14,682.74
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,865.45,688.1
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,867.59,688.17
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,866.1,685.79
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,858.83,680.7
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,847.97,673.14
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,830.93,661.49
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,810.48,647.38
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,785.03,629.81
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,756.49,609.83
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,721.83,585.04
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,684.72,556.82
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,642.92,523.6
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,599.26,488.13
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,550.51,447.82
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,501.01,405.83
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,447.71,360.23
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,394.64,313.48
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,337.72,262.08
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,282.85,211.69
