Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,226.22,160.21
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,172.06,112.07
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,118.13,68.34
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,71.65,36.39
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,29.75,19.93
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,19.7,7.54
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,12.29,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.8,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,92.66,47.1
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,181.54,136.14
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,240.77,190.81
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,306.27,249.38
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,362.77,299.57
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,422.4,350.86
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,474.6,394.17
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,528.54,437.48
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,526.51,434.26
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,511.13,420.09
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,541.65,442.64
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,570.43,463.15
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,689.84,557.24
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,803.28,638.85
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,775.11,614.69
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,738.76,585.81
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,802.96,632.12
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,863.78,674.56
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,866.29,675.37
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,865.21,674.27
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,813.69,637.66
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,758.29,598.24
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,787.61,620.6
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,809.52,637.03
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,784.12,619.11
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,755.65,599.26
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,722.23,574.6
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,686.23,546.75
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,645.17,514.89
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,602.19,480.86
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,537.95,429.81
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,474.86,378.58
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,407.13,323.03
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,347.48,273.38
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,299.38,231.45
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,253.42,190.73
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,205.07,148.22
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,159.22,108.25
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,113.18,71.02
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,72.38,41.85
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,35.11,21.1
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,20.99,9.13
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,13.27,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,93.66,52.27
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,178.83,133.28
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,239.74,187.46
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,307.54,246.15
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,363.58,294.42
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,422.58,343.68
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,476.09,386.85
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,531.64,430.36
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,579.34,466.98
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,629.51,504.4
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,701.37,555.47
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,769.66,602.5
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,800.88,622.03
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,829.29,639.78
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,850.55,651.26
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,868.5,660.49
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,880.41,666.2
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,888.74,669.57
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,889.87,666.96
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,887.31,662.07
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,879.05,653.93
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,867.16,643.51
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,850.0,630.68
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,829.4,615.77
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,803.22,600.02
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,773.96,582.13
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,738.5,560.61
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,700.53,535.93
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,658.19,507.62
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,613.96,476.46
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,564.89,440.5
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,514.84,401.98
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,460.85,359.05
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,407.01,314.47
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,344.54,261.05
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,284.4,208.04
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,227.24,158.41
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,176.09,114.74
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,123.43,72.39
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,77.71,40.7
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,34.39,19.11
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,21.25,9.97
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,13.27,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,100.93,61.09
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,192.53,145.75
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,257.62,204.05
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,330.59,267.87
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,390.66,319.85
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,454.13,372.85
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,508.81,416.64
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,562.12,457.96
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,609.86,493.61
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,656.9,527.37
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,695.82,551.86
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,732.96,574.3
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,763.25,592.26
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,791.01,608.0
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,812.41,617.8
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,830.77,625.26
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,837.63,628.84
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,845.99,633.73
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,848.1,634.32
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,846.8,632.86
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,839.37,630.35
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,828.57,625.55
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,815.64,619.19
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,799.15,610.23
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,773.6,594.27
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,745.15,576.18
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,711.53,554.59
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,675.47,529.78
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,634.15,499.07
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,591.09,466.27
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,544.38,429.95
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,496.19,391.35
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,443.74,348.76
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,391.56,304.93
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,336.31,256.94
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,283.02,209.6
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,226.05,159.56
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,174.1,114.24
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,121.31,71.45
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,75.68,39.4
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,33.68,18.09
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,20.05,9.64
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,33.5,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,110.7,70.34
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,183.55,138.63
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,245.89,193.33
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,315.34,252.73
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,293.5,237.84
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,244.65,199.02
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,280.9,228.62
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,317.93,257.61
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,407.14,328.23
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,504.58,402.24
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,453.2,358.9
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,393.27,309.72
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,446.94,350.87
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,510.76,397.36
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,536.88,414.57
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,562.28,431.44
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,651.59,497.71
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,736.24,558.18
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,738.83,559.12
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,738.92,559.51
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,782.59,592.56
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,818.12,617.55
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,804.15,608.09
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,783.68,594.81
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,761.56,580.86
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,733.49,562.72
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,700.19,541.29
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,664.69,516.39
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,624.6,488.71
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,582.92,458.74
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,535.85,422.68
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,488.32,385.04
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,437.29,344.09
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,385.78,301.26
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,332.02,254.87
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,279.83,208.66
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,225.02,160.56
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,174.16,116.3
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,123.19,74.58
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,78.55,42.55
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,36.92,20.43
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,21.78,11.32
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,13.76,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,58.66,37.24
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,109.29,82.79
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,150.6,119.0
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,194.1,156.44
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,233.94,190.43
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,274.97,224.64
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,312.57,255.45
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,350.85,286.23
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,416.19,338.53
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,494.49,399.32
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,458.21,368.18
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,414.68,331.67
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,412.62,328.77
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,408.75,324.18
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,485.7,383.7
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,573.01,448.33
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,557.77,434.72
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,532.53,414.8
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,576.83,448.4
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,611.56,474.26
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,657.72,509.95
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,694.05,538.25
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,630.93,490.32
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,564.6,440.12
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,561.11,439.22
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,555.38,436.06
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,541.56,426.76
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,525.34,415.44
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,460.81,365.38
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,398.61,316.78
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,375.6,299.31
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,348.72,278.19
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,278.94,222.97
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,218.08,174.62
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,190.53,152.26
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,163.8,130.22
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,137.83,108.6
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,112.85,87.67
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,88.16,67.07
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,64.93,47.77
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,44.02,30.61
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,26.58,15.54
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,13.52,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,25.05,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,119.18,81.49
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,220.4,169.62
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,286.33,228.51
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,359.8,292.37
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,419.46,344.1
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,479.85,394.82
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,533.33,437.84
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,587.3,479.81
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,575.15,468.16
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,544.79,442.29
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,545.2,440.63
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,531.54,427.96
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,540.5,433.2
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,546.89,436.26
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,594.36,472.61
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,650.38,514.26
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,762.77,601.58
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,863.13,671.66
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,865.5,670.67
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,864.36,668.3
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,857.1,663.86
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,846.37,657.1
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,778.9,609.92
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,705.81,555.39
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,672.78,531.38
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,641.02,507.68
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,672.09,534.48
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,686.35,547.79
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,645.63,516.05
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,603.82,483.12
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,557.03,445.76
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,509.07,406.46
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,440.79,350.97
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,376.34,297.38
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,338.27,262.14
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,295.62,221.71
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,239.37,171.16
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,185.05,122.92
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,131.11,78.17
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,83.43,43.5
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,38.99,20.16
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,22.35,12.44
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,11.03,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,24.66,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,108.53,76.07
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,190.92,148.2
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,248.75,199.94
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,312.72,255.85
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,374.37,309.21
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,439.06,363.78
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,395.54,327.4
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,322.48,265.51
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,354.99,291.58
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,387.23,316.61
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,476.35,387.65
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,570.91,460.58
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,476.2,382.7
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,364.61,291.0
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,381.12,303.81
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,397.34,315.83
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,484.8,384.97
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,572.16,452.09
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,529.04,416.86
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,493.54,387.87
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,521.88,410.59
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,548.67,431.66
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,526.82,414.71
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,504.8,397.86
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,448.89,354.43
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,390.42,308.71
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,457.17,363.76
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,514.35,409.7
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,445.92,355.41
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,380.3,303.41
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,449.9,360.96
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,490.94,392.63
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,367.77,293.95
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,268.3,214.65
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,265.63,210.12
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,249.4,191.89
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,204.48,153.0
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,163.93,118.37
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,121.07,83.04
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,82.89,53.81
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,49.7,32.35
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,29.68,18.59
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,15.23,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,31.75,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,86.2,13.78
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,158.12,114.08
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,237.2,184.9
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,302.49,243.21
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,374.61,305.71
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,347.3,286.08
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,297.41,245.41
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,380.97,314.68
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,464.25,381.83
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,578.46,471.58
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,696.65,558.75
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,734.25,581.83
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,765.07,600.09
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,795.15,618.56
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,822.53,634.75
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,843.15,644.76
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,860.6,652.39
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,871.52,656.66
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,879.01,658.59
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,880.74,655.43
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,878.93,649.98
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,871.06,645.63
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,859.67,639.14
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,844.29,630.92
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,825.44,620.35
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,799.44,604.82
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,770.45,587.07
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,690.24,532.74
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,613.76,476.77
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,619.42,483.01
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,612.82,478.7
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,563.92,439.94
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,514.19,400.06
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,461.43,358.55
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,408.86,315.66
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,352.09,267.7
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,296.54,219.68
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,240.61,171.23
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,188.4,126.0
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,134.97,82.35
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,88.57,48.53
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,45.27,24.31
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,25.57,15.51
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,12.49,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,35.95,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,97.23,30.34
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,170.1,123.15
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,251.1,194.72
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,315.96,252.77
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,386.98,314.6
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,384.49,315.13
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,367.22,301.84
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,486.84,398.89
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,614.93,498.47
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,661.46,532.53
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,706.87,564.48
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,743.34,589.42
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,782.62,616.18
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,812.28,635.79
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,839.14,653.41
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,859.96,666.77
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,877.54,677.97
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,888.63,684.32
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,896.2,688.4
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,899.2,688.18
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,898.53,685.64
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,890.84,679.74
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,879.53,671.58
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,862.35,660.02
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,841.71,646.19
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,815.94,628.86
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,787.04,609.35
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,752.49,585.78
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,715.4,560.27
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,673.47,530.82
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,629.55,498.49
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,581.13,461.06
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,531.54,421.51
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,477.75,377.15
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,423.09,330.8
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,366.54,281.78
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,311.21,232.52
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,253.07,180.92
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,198.21,132.28
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,142.62,85.68
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,93.26,48.97
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,44.23,21.36
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,22.53,13.26
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,11.02,0.0
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.83,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,19.56,4.53
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,52.75,36.77
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,91.0,69.99
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,123.1,97.95
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,156.03,126.18
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,187.37,152.72
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,219.25,179.15
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,278.45,228.03
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,341.61,279.09
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,425.42,346.18
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,515.68,416.35
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,457.78,367.13
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,391.22,311.33
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,430.51,341.89
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,470.2,371.84
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,543.57,428.24
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,609.04,477.74
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,598.03,467.78
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,585.23,457.09
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,610.85,477.11
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,635.09,495.79
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,628.51,490.46
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,620.64,484.46
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,596.97,466.69
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,572.86,448.62
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,555.96,435.9
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,538.42,422.62
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,420.63,331.85
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,310.91,245.39
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,381.17,303.16
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,440.7,350.25
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,433.03,344.62
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,420.7,334.85
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,298.37,238.14
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,195.15,155.96
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,197.19,157.5
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,194.1,153.69
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,163.96,128.48
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,135.27,104.47
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,106.03,80.08
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,78.46,57.44
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,52.81,37.37
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,33.83,22.98
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,17.57,1.38
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
