Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,5.78,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,11.57,3.78
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,19.77,10.96
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,27.99,18.12
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,36.69,25.64
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,45.39,33.07
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,54.11,40.41
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,62.83,47.67
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,41.05,29.16
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,19.31,10.7
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,103.71,81.48
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,192.48,154.3
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,148.06,117.43
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,104.88,81.6
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,177.47,141.13
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,251.39,200.6
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,268.17,213.63
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,284.93,226.68
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,196.31,155.39
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,109.73,84.8
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,129.92,101.26
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,150.14,117.6
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,138.7,108.29
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,127.33,99.07
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,128.26,99.87
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,129.19,100.67
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,141.37,110.64
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,153.53,120.6
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,176.31,139.27
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,198.83,157.71
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,250.11,199.74
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,297.04,237.87
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,329.2,264.89
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,353.18,284.76
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,317.86,256.18
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,283.47,228.19
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,187.81,150.46
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,101.07,79.62
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,87.59,68.59
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,74.18,57.42
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,60.82,46.14
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,47.34,34.61
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,35.24,24.12
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,23.16,14.52
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,13.5,5.31
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,36.06,16.91
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,76.26,55.79
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,117.15,91.9
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,161.03,130.57
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,199.1,164.03
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,238.15,197.65
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,278.51,231.88
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,328.29,273.17
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,408.01,339.05
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,503.58,415.83
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,564.73,464.31
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,628.66,514.14
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,649.85,528.34
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,667.61,539.91
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,686.4,552.49
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,702.63,563.04
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,728.84,582.18
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,753.53,599.99
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,743.36,590.47
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,730.36,579.08
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,777.62,616.96
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,824.36,653.71
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,787.21,624.39
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,750.98,596.05
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,751.41,596.5
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,748.77,594.45
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,696.65,554.06
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,645.98,514.55
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,643.35,515.29
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,634.83,510.98
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,608.63,492.34
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,577.77,469.58
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,535.5,436.0
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,492.1,400.71
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,431.41,350.3
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,377.39,304.81
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,333.72,267.06
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,289.41,227.8
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,241.99,186.64
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,201.55,151.93
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,156.98,113.81
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,115.87,80.16
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,77.03,52.41
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,46.62,35.23
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,30.83,19.81
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,16.25,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,20.62,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,92.49,54.44
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,167.49,125.88
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,233.23,185.0
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,308.16,251.46
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,372.75,308.7
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,442.35,368.64
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,500.76,417.86
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,561.0,467.15
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,612.68,507.68
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,667.12,548.68
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,712.55,581.8
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,756.68,613.54
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,794.94,640.55
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,831.17,665.85
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,854.23,681.34
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,879.5,698.54
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,899.81,711.13
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,916.97,721.51
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,926.88,728.18
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,933.33,732.55
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,933.3,732.44
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,929.72,729.97
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,920.48,723.58
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,907.76,714.83
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,890.9,702.15
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,870.66,687.1
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,844.11,668.51
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,814.59,647.73
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,779.59,623.03
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,742.05,596.23
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,699.94,565.61
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,655.96,531.14
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,607.86,492.78
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,558.24,452.19
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,504.94,408.23
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,451.54,362.8
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,394.98,312.93
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,339.53,262.82
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,281.38,210.31
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,226.18,160.12
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,168.66,109.56
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,118.17,68.4
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,69.2,36.0
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,30.95,21.45
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,22.81,13.29
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,14.07,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,8.85,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,30.16,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,107.85,67.43
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,185.57,139.66
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,251.91,198.96
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,327.12,264.83
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,391.39,320.11
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,460.06,377.04
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,518.58,425.04
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,576.6,471.4
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,630.1,512.07
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,683.48,550.54
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,728.54,582.0
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,772.16,612.0
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,809.86,636.18
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,840.33,654.96
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,869.37,674.28
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,895.52,691.57
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,914.87,704.59
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,930.94,715.49
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,941.36,722.24
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,948.25,726.74
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,948.23,725.68
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,944.61,722.32
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,935.17,716.1
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,922.19,707.58
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,905.26,696.42
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,884.83,682.9
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,857.28,664.39
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,826.7,643.71
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,791.23,619.43
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,753.2,593.11
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,710.06,562.8
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,665.05,528.82
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,616.11,490.81
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,566.05,450.92
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,511.38,406.35
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,457.02,360.72
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,399.8,311.57
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,343.79,262.15
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,284.95,210.22
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,229.04,160.33
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,170.74,109.79
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,119.49,68.38
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,69.88,35.66
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,29.85,20.45
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,22.17,12.84
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,13.92,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,8.85,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,45.96,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,126.05,82.06
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,206.25,155.72
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,272.33,215.39
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,346.65,280.81
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,408.51,334.23
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,476.46,390.41
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,535.09,437.21
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,594.94,482.73
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,647.59,519.87
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,699.78,552.95
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,745.14,582.44
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,784.29,606.89
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,821.21,628.78
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,855.69,648.6
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,883.82,665.09
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,908.95,679.53
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,928.26,689.64
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,944.18,697.64
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,953.8,703.85
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,959.82,707.94
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,959.38,706.7
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,955.28,703.28
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,945.67,699.09
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,932.46,692.66
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,913.81,682.11
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,891.75,669.23
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,864.06,651.88
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,833.33,632.4
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,797.34,609.61
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,758.82,584.72
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,715.76,555.83
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,670.78,523.38
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,621.41,486.42
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,570.99,447.57
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,516.28,404.28
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,461.84,359.78
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,403.88,311.18
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,347.23,262.24
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,288.27,211.03
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,232.2,161.62
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,173.81,111.52
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,122.6,70.44
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,72.76,37.51
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,31.93,22.21
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,23.4,13.94
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,14.73,0.0
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,9.34,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.47,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.89,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,9.64,1.83
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,16.39,8.08
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,24.6,15.32
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,32.82,22.52
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,41.52,30.06
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,50.23,37.49
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,70.58,54.71
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,91.58,72.26
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,157.87,127.57
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,233.72,189.3
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,223.63,180.2
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,220.53,176.93
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,279.81,224.65
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,332.69,266.45
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,347.06,277.04
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,361.23,287.57
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,458.58,364.6
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,547.79,433.48
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,492.28,388.71
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,427.6,337.27
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,430.22,339.35
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,432.57,340.99
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,580.15,458.12
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,708.1,556.34
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,673.85,528.35
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,639.49,501.28
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,704.11,554.74
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,755.21,596.75
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,709.84,562.44
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,664.59,528.39
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,624.5,498.55
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,583.38,467.28
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,545.59,438.21
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,505.33,406.42
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,455.66,366.51
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,406.94,326.36
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,348.08,276.87
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,295.75,232.33
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,249.22,191.91
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,206.23,154.53
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,161.15,115.85
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,119.27,81.36
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,79.17,52.08
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,44.62,33.7
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,32.46,21.93
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,17.7,1.1
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,15.55,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,61.3,41.12
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,113.43,86.59
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,156.15,124.44
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,201.72,164.29
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,244.13,200.44
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,288.07,236.86
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,328.84,270.07
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,369.89,302.74
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,352.64,286.63
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,336.49,271.05
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,417.59,335.9
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,512.33,408.97
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,669.8,532.25
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,824.79,643.19
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,847.88,657.09
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,873.25,673.94
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,892.62,686.63
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,908.9,697.33
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,918.4,702.55
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,924.51,705.61
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,924.9,703.61
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,921.82,699.44
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,837.2,640.87
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,742.02,568.33
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,813.43,625.89
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,866.29,662.13
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,761.85,588.49
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,657.39,508.56
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,592.11,460.74
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,534.1,417.06
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,512.53,403.13
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,489.28,387.24
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,477.5,379.64
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,461.23,367.73
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,372.18,297.14
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,296.4,236.76
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,243.12,194.3
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,195.71,156.37
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,203.62,159.9
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,196.05,148.06
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,155.07,113.05
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,117.17,81.9
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,80.11,49.86
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,35.22,25.36
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,24.92,15.56
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,16.36,2.05
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,10.32,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,10.32,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,21.36,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,83.84,58.09
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,155.13,118.93
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,205.27,163.85
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,259.71,211.84
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,308.51,253.84
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,359.42,296.38
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,359.25,295.86
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,358.65,293.94
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,414.68,339.23
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,473.41,385.8
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,560.92,455.56
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,645.9,522.17
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,631.91,507.59
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,602.43,481.68
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,555.37,442.19
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,494.27,391.73
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,548.47,434.31
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,603.02,476.24
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,523.17,412.57
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,433.77,341.2
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,380.6,299.66
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,320.99,252.61
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,390.24,307.36
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,451.31,354.78
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,338.72,267.01
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,225.43,177.13
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,313.31,247.67
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,395.55,312.19
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,401.93,317.64
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,406.88,322.18
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,420.96,334.32
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,428.46,341.09
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,334.16,266.41
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,248.74,197.98
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,151.1,119.49
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,55.1,40.53
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,75.43,57.69
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,95.45,74.54
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,83.43,64.85
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,71.46,55.06
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,59.92,45.39
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,48.3,35.51
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,37.18,25.9
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,26.06,17.27
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,16.4,8.32
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,9.82,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,19.91,0.19
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,65.87,45.84
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,116.43,89.39
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,160.27,127.86
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,207.46,168.92
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,253.36,208.47
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,302.38,249.99
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,391.54,324.42
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,482.89,399.41
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,548.16,452.03
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,613.87,504.33
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,622.91,509.16
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,629.46,511.87
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,659.48,534.43
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,687.78,555.43
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,679.01,545.68
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,657.79,526.74
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,792.59,635.91
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,916.45,728.49
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,926.83,734.53
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,933.89,738.83
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,935.13,737.9
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,932.96,734.67
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,924.23,727.97
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,912.15,719.0
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,559.82,452.34
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,199.19,156.18
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,195.02,153.34
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,190.88,150.13
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,170.97,134.22
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,151.28,118.44
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,134.17,104.95
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,117.14,91.42
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,118.04,92.37
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,118.91,93.31
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,165.86,132.3
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,210.6,169.13
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,210.22,168.93
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,207.35,166.26
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,222.65,173.6
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,214.68,157.78
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,168.88,118.95
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,130.05,88.2
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,87.39,57.59
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,55.12,42.89
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,37.47,26.43
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,21.71,7.39
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,12.78,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,26.56,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,73.0,24.74
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,142.27,102.96
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,221.59,172.82
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,287.6,232.6
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,361.18,297.94
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,355.02,295.25
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,329.93,274.63
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,467.0,389.87
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,610.03,507.04
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,554.94,458.88
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,472.57,388.22
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,638.45,524.82
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,805.77,652.95
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,839.13,675.85
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,875.14,701.32
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,903.15,720.8
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,928.13,738.12
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,947.72,751.59
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,963.99,762.76
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,973.37,769.09
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,979.11,772.96
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,978.71,772.56
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,974.6,769.66
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,964.54,762.9
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,950.85,753.62
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,930.74,739.72
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,907.3,723.4
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,878.62,703.19
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,846.91,680.65
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,810.56,654.68
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,771.71,626.58
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,728.68,594.71
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,683.74,559.78
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,633.87,519.43
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,582.97,477.29
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,527.93,430.59
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,473.23,383.02
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,415.5,331.94
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,358.89,280.63
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,300.02,226.82
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,243.88,175.14
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,184.74,122.54
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,132.31,78.65
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,81.69,43.39
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,39.7,24.26
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,27.21,17.81
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,19.78,7.2
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,12.29,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,24.55,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,68.34,30.02
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,124.71,91.29
