Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,187.47,146.74
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,242.72,196.5
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,303.16,249.74
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,358.22,296.94
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,420.48,348.49
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,481.36,398.24
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,545.26,449.03
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,630.31,515.62
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,718.62,580.8
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,713.54,574.54
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,696.16,559.08
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,787.46,624.83
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,874.6,683.97
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,902.59,701.75
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,927.63,717.94
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,947.46,730.54
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,964.02,740.99
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,972.63,746.5
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,977.67,749.76
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,978.01,748.94
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,974.7,745.78
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,964.19,739.88
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,950.11,731.55
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,929.04,718.59
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,904.8,703.3
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,877.38,685.56
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,846.98,665.49
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,809.39,640.52
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,769.6,613.44
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,726.88,584.36
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,682.33,551.58
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,631.94,511.87
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,580.56,470.36
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,504.44,407.94
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,433.04,348.39
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,387.31,308.11
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,339.75,264.68
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,286.98,216.08
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,233.88,166.58
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,178.84,119.2
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,134.79,84.22
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,87.05,50.4
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,47.14,30.43
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,31.21,21.24
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,21.03,8.75
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,13.27,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,27.7,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,76.99,39.69
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,139.93,103.09
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,214.67,168.53
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,277.94,225.61
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,348.23,287.87
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,409.26,341.39
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,473.65,396.3
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,530.42,443.68
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,588.53,490.99
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,637.52,528.83
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,685.84,564.62
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,730.71,597.54
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,771.61,627.04
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,802.9,649.19
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,831.2,669.06
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,859.22,688.46
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,884.66,705.91
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,905.86,719.11
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,924.18,730.22
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,934.3,736.57
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,941.13,740.69
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,942.89,741.56
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,941.26,740.14
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,932.88,734.54
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,921.16,726.65
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,904.37,715.13
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,888.42,704.3
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,861.75,685.57
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,832.21,664.69
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,797.55,639.87
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,762.02,614.26
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,718.9,583.53
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,674.08,549.18
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,625.48,510.04
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,575.93,469.27
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,522.37,424.26
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,468.94,378.28
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,409.77,326.74
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,354.48,277.44
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,296.79,226.07
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,242.31,177.06
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,187.39,128.48
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,137.24,86.44
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,88.56,51.69
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,48.6,31.24
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,31.93,21.92
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,21.79,9.94
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,13.76,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,18.33,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,45.22,24.26
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,93.08,69.0
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,141.46,111.61
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,186.39,151.75
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,234.27,193.97
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,280.84,234.15
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,330.53,276.13
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,389.41,325.69
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,460.17,384.01
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,581.26,485.07
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,709.33,588.29
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,753.0,620.52
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,795.15,651.53
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,832.03,676.99
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,866.77,700.6
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,894.07,719.62
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,912.99,732.39
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,931.81,745.17
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,947.45,755.66
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,956.1,761.1
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,961.32,764.16
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,960.76,763.35
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,956.7,760.13
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,947.27,753.12
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,934.42,743.73
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,917.23,731.46
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,896.64,716.75
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,868.61,696.69
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,837.71,674.44
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,802.42,648.78
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,764.68,621.09
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,722.23,589.44
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,677.98,554.61
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,629.34,515.19
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,579.24,473.74
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,525.28,428.14
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,471.32,381.44
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,414.37,331.28
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,358.93,281.33
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,299.32,227.79
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,244.32,177.7
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,188.08,127.99
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,137.99,86.26
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,88.9,51.18
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,48.55,30.61
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,32.25,22.35
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,23.39,11.72
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,14.74,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,41.24,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,113.76,69.63
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,176.4,131.51
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,251.36,197.93
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,315.04,255.8
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,384.95,317.7
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,443.43,368.19
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,506.57,420.71
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,562.46,466.68
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,619.08,512.03
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,669.83,550.37
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,719.92,587.14
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,757.94,614.24
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,798.59,643.14
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,833.21,666.02
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,865.3,686.84
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,892.24,705.11
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,916.21,721.25
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,932.68,732.04
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,945.74,740.52
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,954.09,746.11
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,958.95,749.36
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,957.49,748.59
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,952.48,745.43
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,942.05,738.51
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,928.17,729.2
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,907.0,714.93
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,882.8,698.43
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,855.51,679.37
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,825.37,658.14
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,787.97,631.34
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,748.7,602.94
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,706.39,571.98
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,662.85,538.14
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,556.45,450.9
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,464.6,374.72
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,449.69,363.81
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,424.18,342.57
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,384.22,307.12
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,338.46,265.22
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,257.92,198.64
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,200.63,154.08
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,161.05,120.69
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,125.26,91.39
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,90.14,64.26
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,59.15,42.5
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,41.96,30.72
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,24.76,13.19
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,13.76,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,9.34,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,18.34,8.16
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,36.78,24.94
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,55.65,41.4
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,77.66,60.44
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,99.51,79.09
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,122.54,98.53
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,146.17,118.24
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,163.36,132.23
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,180.59,146.08
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,226.76,183.87
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,267.76,217.0
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,323.68,262.33
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,381.12,308.34
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,354.0,284.71
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,325.35,259.99
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,463.37,371.86
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,595.59,476.26
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,651.29,519.58
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,697.87,556.14
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,686.22,545.63
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,672.86,534.06
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,623.67,494.89
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,582.04,461.22
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,579.95,460.67
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,577.11,459.47
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,597.66,476.88
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,621.05,496.25
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,640.68,513.76
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,656.06,527.83
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,729.18,591.61
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,776.84,632.53
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,678.21,554.14
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,586.45,478.61
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,595.67,487.99
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,590.06,484.0
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,535.65,437.95
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,481.32,390.98
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,413.89,332.51
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,348.43,274.47
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,298.05,228.38
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,252.29,185.97
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,195.32,135.96
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,145.65,94.79
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,97.19,59.51
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,56.35,36.76
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,37.36,26.91
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,26.58,15.09
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,16.71,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,17.43,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,37.71,23.01
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,76.06,57.04
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,113.4,89.97
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,148.41,121.12
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,184.65,152.95
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,220.66,184.12
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,257.76,215.74
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,317.16,266.26
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,388.21,325.76
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,463.94,389.49
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,553.98,463.83
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,692.1,579.98
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,830.86,688.89
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,866.67,714.86
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,899.94,739.01
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,927.12,758.42
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,951.26,775.53
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,817.48,669.45
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,653.5,530.13
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,728.92,593.27
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,812.01,660.83
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,909.01,738.96
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,990.49,799.07
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,896.82,727.61
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,793.04,642.47
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,773.14,627.21
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,751.61,610.45
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,616.66,500.29
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,490.89,395.75
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,475.58,384.3
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,459.69,372.16
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,593.69,488.47
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,693.78,574.02
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,586.75,484.26
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,493.4,405.41
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,472.92,388.69
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,442.21,361.8
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,365.09,295.8
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,302.44,242.65
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,262.77,206.92
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,220.38,167.86
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,175.49,128.86
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,135.92,96.04
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,94.85,64.4
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,61.98,43.45
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,41.35,30.57
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,26.53,15.5
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,15.73,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,48.51,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,110.72,75.86
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,174.09,133.08
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,252.34,201.7
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,247.0,202.35
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,215.83,178.23
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,257.12,213.13
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,307.27,254.12
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,400.55,331.38
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,513.86,422.02
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,626.02,510.0
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,742.63,595.66
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,786.88,624.35
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,829.43,651.75
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,861.91,670.23
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,897.04,690.13
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,924.52,704.93
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,948.99,717.27
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,967.74,725.35
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,983.15,730.87
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,991.96,737.58
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,997.16,742.13
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,996.71,743.12
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,992.61,741.85
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,982.08,738.58
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,967.98,732.6
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,947.94,722.76
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,924.52,710.12
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,896.31,693.27
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,865.09,673.9
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,828.55,650.31
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,789.49,624.42
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,745.84,594.22
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,700.26,561.46
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,650.2,523.09
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,599.08,482.97
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,543.66,437.96
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,488.66,391.88
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,430.12,341.61
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,372.78,290.93
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,313.64,238.21
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,257.14,187.02
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,197.61,134.01
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,144.89,89.15
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,93.14,51.19
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,49.32,28.08
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,29.65,20.31
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,22.42,12.45
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.14,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,51.56,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,116.71,81.57
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,178.34,136.9
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,253.49,202.46
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,318.23,259.71
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,389.19,320.75
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,369.44,305.72
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,327.69,270.74
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,368.3,303.89
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,409.73,336.71
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,484.69,396.31
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,573.86,465.12
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,609.18,490.62
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,642.79,514.85
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,763.59,609.8
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,885.31,696.83
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,912.5,714.93
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,931.26,727.89
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,949.44,740.61
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,964.42,751.18
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,923.36,721.68
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,864.75,677.21
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,926.52,724.73
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,973.21,757.69
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,962.94,750.35
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,949.24,741.28
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,931.27,729.26
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,909.9,714.88
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,881.95,695.77
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,851.12,674.54
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,815.4,648.37
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,777.23,620.32
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,734.19,590.73
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,689.32,558.29
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,640.56,520.13
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,590.46,479.91
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,535.98,434.99
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,481.51,388.83
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,424.5,339.47
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,368.65,289.77
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,310.47,237.3
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,252.87,184.9
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,196.58,134.65
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,145.13,90.81
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,94.65,53.63
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,52.13,30.6
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,32.25,22.73
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,25.18,14.99
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.48,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,9.64,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,19.3,10.01
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,33.32,22.54
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,47.53,35.06
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,63.55,48.99
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,79.52,62.68
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,96.53,77.0
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,113.52,91.08
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,165.78,134.74
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,226.64,184.54
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,264.37,214.23
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,302.85,244.06
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,324.64,260.56
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,346.25,276.86
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,411.61,328.29
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,487.52,386.55
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,543.25,429.09
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,599.82,471.86
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,679.86,532.24
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,759.4,590.89
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,883.12,685.85
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,993.42,761.25
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,992.42,760.42
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,987.78,758.24
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,976.68,752.06
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,962.04,743.43
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,944.14,732.8
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,922.76,719.58
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,893.95,701.15
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,862.13,680.45
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,826.39,656.84
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,788.1,630.88
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,744.67,599.9
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,699.28,566.8
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,649.98,527.99
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,599.49,487.23
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,545.25,442.28
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,490.69,395.83
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,431.61,344.58
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,374.9,293.9
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,316.3,241.14
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,260.04,189.66
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,202.53,137.86
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,147.25,90.37
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,95.34,51.72
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,50.84,27.82
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,29.31,20.08
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,23.04,13.36
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,11.38,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,10.61,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,21.23,11.7
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,35.25,24.2
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,49.56,36.8
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,66.09,51.17
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,82.59,65.3
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,99.59,79.62
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,116.57,93.72
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,137.0,110.53
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,157.47,127.16
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,207.82,168.4
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,267.39,216.2
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,337.14,272.34
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,417.78,335.77
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,389.9,312.11
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,369.02,294.22
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,442.64,352.3
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,526.37,416.4
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,568.07,447.79
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,609.63,478.98
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,705.5,553.29
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,800.18,624.49
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,903.34,701.82
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,990.76,760.18
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,979.59,752.03
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,964.89,742.44
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,945.81,729.91
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,923.37,715.09
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,894.63,696.15
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,862.9,675.01
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,827.06,650.98
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,788.63,624.79
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,745.29,594.64
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,700.02,562.4
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,650.84,524.92
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,600.48,485.29
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,546.39,441.15
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,490.57,394.33
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,432.85,344.67
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,376.16,294.44
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,317.16,241.66
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,260.57,190.17
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,203.35,138.76
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,148.33,91.51
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,96.76,52.94
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,52.5,28.8
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,30.04,20.77
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,23.82,14.17
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,11.73,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,60.61,24.05
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,132.01,95.98
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,189.72,147.82
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,256.0,206.36
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,318.28,260.92
