Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,326.75,258.77
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,293.93,232.75
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,290.43,229.97
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,286.89,227.16
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,260.3,206.06
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,233.93,185.1
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,329.44,261.94
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,419.85,333.38
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,306.88,244.18
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,195.64,154.84
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,225.86,179.7
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,255.37,203.8
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,281.05,225.16
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,304.04,244.25
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,378.05,306.53
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,431.19,349.11
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,378.23,304.62
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,328.16,262.16
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,296.74,232.42
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,255.76,192.68
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,207.3,151.04
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,167.28,118.42
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,122.42,83.49
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,83.9,57.36
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,55.99,44.01
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,42.05,30.86
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,25.3,13.27
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,17.45,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,45.17,17.16
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,100.18,71.35
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,167.95,129.51
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,230.31,183.74
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,302.5,245.87
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,369.04,303.12
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,441.57,364.13
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,397.98,327.81
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,319.97,261.67
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,487.65,399.94
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,667.54,541.19
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,715.5,574.72
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,762.73,607.66
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,801.76,633.61
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,842.08,660.15
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,879.28,683.18
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,914.62,704.6
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,940.26,720.43
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,963.02,734.32
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,978.56,743.81
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,984.84,747.2
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,991.21,750.38
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,994.26,751.43
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,992.91,750.21
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,988.2,746.9
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,976.89,739.8
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,962.34,730.65
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,943.16,718.42
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,920.91,704.13
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,892.66,686.46
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,861.74,666.72
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,827.15,644.42
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,788.16,618.58
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,745.16,588.71
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,700.63,556.19
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,651.46,519.02
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,601.77,480.52
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,549.59,438.96
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,495.91,395.14
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,439.8,348.31
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,385.32,301.57
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,328.6,252.56
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,274.7,205.07
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,220.33,157.3
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,170.92,115.04
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,122.37,77.38
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,79.99,49.96
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,46.9,36.02
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,38.29,27.68
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,25.72,14.09
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,22.86,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,59.7,27.9
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,122.52,88.23
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,192.73,149.06
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,254.27,204.3
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,325.08,266.89
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,386.24,320.56
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,451.35,376.14
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,512.1,426.93
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,576.36,479.38
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,621.01,514.37
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,663.22,545.71
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,721.72,588.87
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,775.92,627.94
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,817.11,657.0
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,856.69,684.68
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,894.37,711.06
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,934.07,738.81
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,959.15,755.9
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,975.38,766.76
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,988.41,775.49
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,1004.08,786.24
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,1003.86,785.77
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,1006.36,787.47
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,1003.74,784.13
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,991.96,774.42
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,979.95,767.16
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,964.77,757.61
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,951.42,749.39
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,930.76,735.79
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,902.21,715.88
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,870.96,693.92
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,834.85,668.21
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,794.49,639.13
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,751.57,607.55
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,707.07,573.43
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,657.38,534.02
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,607.25,493.47
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,554.49,450.92
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,500.26,406.02
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,444.04,357.57
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,389.08,309.06
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,312.04,243.66
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,248.82,190.85
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,203.3,151.45
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,162.9,117.52
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,124.47,83.47
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,81.15,50.47
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,47.19,36.29
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,39.01,28.34
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,26.91,15.39
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,27.88,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,76.9,40.77
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,136.21,98.77
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,208.38,161.97
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,272.83,220.12
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,345.27,284.43
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,408.08,339.77
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,474.97,396.97
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,534.25,445.63
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,595.17,494.01
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,648.93,536.4
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,705.06,578.47
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,753.36,612.0
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,800.43,643.99
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,842.14,672.41
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,881.94,699.07
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,912.63,719.6
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,946.33,742.28
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,971.38,758.7
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,993.38,773.04
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,1010.53,782.55
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,1024.39,789.84
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,1031.03,795.16
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,1034.13,798.17
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,1032.13,797.76
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,1026.57,794.96
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,1014.13,787.77
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,998.24,778.14
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,978.41,765.66
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,955.27,750.7
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,925.52,730.81
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,892.9,708.64
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,856.07,681.81
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,816.72,652.9
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,772.69,622.15
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,726.83,589.61
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,676.64,550.23
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,625.41,508.79
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,570.98,463.66
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,514.75,416.09
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,457.02,366.2
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,400.38,316.03
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,341.69,263.29
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,285.34,211.86
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,225.82,158.42
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,172.82,111.97
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,120.41,70.54
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,74.54,41.02
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,37.07,27.22
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,31.75,21.98
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,21.61,11.51
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,13.76,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,31.68,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,87.32,49.37
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,146.3,105.62
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,216.39,166.13
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,279.92,221.51
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,350.76,281.47
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,412.93,333.44
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,478.87,386.57
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,537.78,431.74
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,596.32,475.04
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,650.7,515.61
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,705.08,553.96
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,753.14,585.88
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,799.93,616.48
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,841.3,642.93
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,880.73,667.81
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,908.5,684.07
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,938.69,702.01
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,963.83,717.84
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,985.98,731.81
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,1001.31,740.05
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,1013.26,746.25
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,1019.15,750.08
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,1021.61,751.9
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,1021.78,753.08
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,1018.42,752.07
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,1006.53,744.98
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,991.24,735.81
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,972.23,723.44
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,949.8,708.81
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,921.08,690.78
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,889.47,670.74
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,852.62,647.35
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,813.36,622.01
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,769.1,593.59
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,723.05,563.4
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,674.13,527.95
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,624.06,490.19
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,570.1,448.19
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,514.29,403.54
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,457.34,356.62
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,401.13,308.86
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,342.73,258.68
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,286.5,209.19
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,229.51,158.83
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,173.71,110.72
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,121.24,69.59
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,74.86,39.89
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,35.56,25.71
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,30.62,20.89
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,20.97,11.15
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,10.63,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,34.94,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,97.51,57.64
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,155.74,112.46
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,226.17,173.51
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,287.57,227.56
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,355.35,285.55
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,417.53,337.67
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,483.31,390.76
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,541.52,435.62
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,599.21,478.53
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,653.23,517.39
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,707.23,553.28
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,755.11,583.81
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,801.78,612.9
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,842.9,638.17
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,877.03,658.39
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,910.74,677.69
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,942.0,695.17
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,966.98,708.48
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,988.91,719.86
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,1005.2,728.63
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,1018.13,735.42
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,1024.67,737.88
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,1027.7,738.32
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,1025.66,736.73
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,1020.08,733.13
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,1008.12,725.71
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,992.72,716.31
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,972.89,702.88
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,949.75,687.5
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,921.43,672.27
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,890.19,654.97
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,854.21,633.09
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,815.64,609.22
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,772.31,581.79
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,727.1,552.62
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,678.59,519.49
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,628.72,483.57
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,574.68,443.56
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,520.3,401.85
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,461.77,354.83
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,405.55,308.04
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,347.0,258.59
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,290.47,209.59
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,233.03,159.51
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,176.75,111.46
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,123.1,69.61
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,75.4,39.03
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,34.1,24.41
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,29.53,20.01
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,20.82,11.22
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,11.46,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,7.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,36.48,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,100.74,61.37
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,159.86,115.07
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,231.06,175.92
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,293.54,230.35
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,362.56,288.94
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,424.85,340.63
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,490.67,393.38
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,549.41,439.42
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,607.54,483.84
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,661.98,523.97
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,716.36,561.53
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,764.81,593.58
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,812.16,624.42
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,853.5,650.82
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,887.77,672.2
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,921.8,692.68
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,953.45,711.41
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,978.14,726.19
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,999.72,739.02
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,1015.08,747.2
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,1027.04,753.34
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,1034.1,757.19
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,1037.61,758.95
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,1033.66,756.09
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,1026.16,751.19
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,1014.15,742.83
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,998.71,732.43
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,976.04,718.18
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,950.39,702.08
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,921.92,683.51
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,890.63,663.08
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,852.0,638.29
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,811.49,612.08
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,768.23,584.81
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,723.51,555.81
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,672.7,519.42
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,621.58,481.8
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,568.02,441.33
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,514.55,399.62
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,455.63,352.5
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,399.88,306.38
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,336.18,253.26
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,275.44,200.81
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,221.83,155.27
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,179.61,120.73
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,130.33,82.3
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,87.2,53.53
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,48.36,36.99
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,39.43,28.58
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,29.69,18.62
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,18.73,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,42.43,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,103.0,64.94
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,160.91,116.96
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,230.63,176.73
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,292.96,230.47
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,361.85,287.95
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,423.7,338.44
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,489.02,389.65
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,545.11,431.49
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,601.63,472.06
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,653.75,510.35
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,708.04,548.16
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,728.92,561.3
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,741.8,569.18
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,806.71,613.59
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,876.62,660.08
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,908.05,680.92
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,936.75,700.38
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,905.42,678.73
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,859.17,644.49
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,832.94,624.8
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,802.78,602.07
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,811.82,608.62
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,818.97,613.58
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,822.54,616.35
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,824.12,617.87
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,751.67,564.84
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,685.77,516.05
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,626.45,473.77
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,573.67,435.33
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,503.7,384.25
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,440.09,337.03
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,456.4,350.49
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,472.31,363.11
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,469.86,362.94
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,465.19,361.09
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,451.77,351.93
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,435.83,340.62
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,416.53,326.52
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,393.9,309.23
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,364.55,286.01
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,331.6,258.94
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,319.56,244.9
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,290.21,213.67
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,235.03,164.92
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,181.78,118.56
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,129.65,77.61
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,83.91,47.51
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,41.05,30.6
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,33.83,23.79
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,23.82,13.97
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.21,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,8.36,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,44.38,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,106.63,68.78
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,164.44,120.46
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,233.67,180.47
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,298.13,236.59
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,370.14,297.58
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,430.99,348.53
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,495.08,400.27
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,552.02,443.98
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,611.84,488.16
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,665.17,526.43
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,718.29,562.28
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,764.82,593.14
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,809.88,622.56
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,844.97,644.16
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,882.61,667.3
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,915.29,686.17
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,945.35,703.17
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,969.24,717.38
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,990.06,729.67
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,1003.6,737.36
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,1013.66,742.99
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,1020.0,746.39
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,1022.88,747.76
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,1018.45,744.62
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,1010.6,739.51
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,998.31,731.71
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,982.72,721.93
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,962.03,709.68
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,938.28,695.44
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,908.89,677.42
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,876.81,657.5
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,840.02,634.21
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,801.14,609.25
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,758.0,580.98
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,713.38,551.13
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,663.66,515.2
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,613.29,477.8
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,560.26,438.17
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,507.28,397.15
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,451.18,351.64
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,394.25,304.15
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,337.53,255.31
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,279.21,204.01
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,224.13,156.44
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,177.77,117.35
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,127.7,77.97
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,83.85,48.69
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,44.01,33.22
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,36.02,25.72
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.73,17.38
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,22.11,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,23.44,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,51.72,33.47
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,90.37,67.0
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,133.06,103.73
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,174.4,139.25
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,223.56,180.5
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,266.88,216.53
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,312.67,253.85
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,350.64,283.87
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,388.1,312.87
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,402.92,323.21
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,421.96,336.48
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,429.06,340.32
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,433.24,341.84
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,481.98,378.67
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,531.72,415.51
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,652.45,507.12
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,779.8,599.64
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,871.43,665.59
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,958.97,722.92
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,976.15,732.71
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,990.31,741.31
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,833.69,630.85
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,656.63,496.72
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,658.74,499.78
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,659.91,500.88
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,727.17,551.85
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,788.94,597.68
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,731.89,555.82
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,680.49,518.21
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,642.3,490.99
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,602.13,462.0
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,578.45,445.73
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,554.32,428.82
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,556.43,432.36
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,552.5,431.01
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,509.99,399.33
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,468.57,368.17
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,457.94,361.03
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,438.6,346.0
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,427.51,336.07
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,398.31,308.95
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,341.5,259.79
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,286.74,211.33
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,230.92,161.69
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,176.32,114.13
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,125.3,73.19
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,80.16,42.95
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,38.33,28.24
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,31.59,21.9
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,23.49,13.98
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.77,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,20.98,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,48.61,31.88
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,82.9,61.7
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,120.24,94.13
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,157.79,126.92
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,197.21,160.92
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,235.68,193.63
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,275.69,227.06
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,324.09,266.95
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,381.66,313.53
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,381.95,312.14
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,384.9,312.58
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,389.13,313.82
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,382.9,306.76
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,346.9,276.83
