Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,309.23,245.46
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,304.04,240.93
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,306.79,242.63
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,296.2,233.89
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,285.59,225.19
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,347.48,273.94
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,402.36,316.66
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,568.18,448.78
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,732.53,575.97
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,508.34,402.63
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,282.88,222.28
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,218.4,171.58
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,154.58,120.52
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,340.3,270.74
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,521.19,412.72
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,342.72,272.37
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,167.45,131.18
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,501.64,412.05
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,794.7,642.7
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,754.92,612.06
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,712.18,579.67
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,666.19,542.98
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,618.6,504.29
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,566.78,461.33
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,514.78,417.24
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,459.8,369.8
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,405.23,321.52
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,348.53,270.56
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,291.53,218.77
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,235.59,168.33
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,183.88,122.72
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,132.65,81.37
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,87.79,50.74
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,47.46,36.57
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,39.07,28.65
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,28.83,18.65
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,18.05,0.56
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,11.3,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,48.29,8.16
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,110.13,75.05
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,166.85,125.03
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,236.45,186.1
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,253.26,205.27
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,256.25,210.55
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,302.45,250.2
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,351.14,290.96
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,469.21,389.12
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,601.48,495.86
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,653.84,536.18
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,704.15,573.11
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,750.52,605.65
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,795.75,636.92
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,835.08,664.47
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,872.49,690.48
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,902.99,711.37
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,936.82,734.68
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,960.23,750.48
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,980.63,764.26
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,994.95,774.22
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,1005.98,782.02
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,1012.19,785.01
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,1014.98,785.73
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,1010.92,782.19
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,1003.47,776.44
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,991.66,768.19
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,976.57,757.75
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,955.62,743.62
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,931.71,727.44
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,902.95,708.7
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,871.52,687.79
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,833.89,662.05
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,794.55,634.69
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,752.78,604.76
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,708.27,572.16
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,659.14,533.87
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,609.63,494.39
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,557.72,451.87
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,505.91,408.44
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,449.27,360.25
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,395.66,313.39
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,340.08,264.58
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,286.96,217.0
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,232.91,168.49
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,182.88,124.44
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,133.78,84.58
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,90.97,54.88
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,51.56,40.23
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,41.38,30.71
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,29.98,19.74
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,19.3,2.74
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,11.3,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,30.63,7.26
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,66.41,46.09
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,111.66,84.98
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,166.91,132.84
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,219.54,178.93
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,277.64,229.39
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,338.0,281.5
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,400.29,334.77
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,394.9,329.22
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,386.22,319.8
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,521.13,433.84
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,670.83,557.02
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,737.69,607.65
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,805.39,658.42
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,842.72,685.13
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,881.29,712.71
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,917.91,737.43
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,952.64,760.54
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,976.6,777.24
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,991.61,787.46
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,1006.15,797.69
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,1017.42,805.66
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,1022.84,809.89
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,1024.91,811.82
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,1018.87,808.1
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,1009.55,802.05
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,997.84,794.11
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,982.96,783.89
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,963.48,770.26
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,936.7,751.14
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,907.96,731.64
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,876.74,710.12
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,838.23,681.65
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,798.47,652.05
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,755.8,619.12
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,711.42,583.79
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,661.61,543.39
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,612.19,502.66
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,560.44,459.49
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,509.23,415.95
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,455.36,369.44
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,403.05,323.37
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,348.0,275.01
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,295.31,228.08
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,242.6,180.8
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,193.37,137.41
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,144.66,97.86
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,102.54,67.84
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,63.25,45.82
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,48.62,37.23
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,36.29,25.34
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,20.89,5.04
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,12.29,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,56.3,20.63
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,128.62,89.95
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,188.37,143.46
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,258.85,206.68
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,322.94,265.16
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,393.76,328.48
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,455.39,382.95
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,518.39,437.22
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,577.02,485.76
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,636.91,533.97
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,627.19,522.87
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,597.24,495.11
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,620.46,511.32
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,638.88,523.26
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,696.81,569.23
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,756.79,616.11
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,730.52,590.88
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,689.49,554.6
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,857.47,692.2
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,1012.89,807.79
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,981.49,782.07
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,942.35,750.62
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,996.64,791.72
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,1047.56,828.89
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,1043.3,825.76
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,1035.58,820.45
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,1022.89,811.61
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,1006.86,800.41
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,983.67,783.97
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,957.6,765.42
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,928.37,744.32
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,896.42,721.15
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,860.77,695.11
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,822.66,667.08
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,779.13,634.59
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,733.9,600.59
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,685.18,561.78
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,635.27,521.01
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,581.08,475.86
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,526.85,429.66
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,470.5,380.75
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,415.06,331.46
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,357.51,280.06
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,299.65,227.63
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,243.37,176.3
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,191.03,129.47
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,139.13,86.62
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,93.4,54.36
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,51.42,34.11
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,40.27,29.93
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,29.83,19.93
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,19.54,5.53
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,39.2,16.21
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,84.49,60.16
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,129.07,99.27
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,179.75,143.96
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,226.24,185.06
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,275.4,227.56
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,324.67,269.94
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,385.09,320.64
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,433.09,359.93
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,481.65,398.86
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,500.41,412.26
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,522.73,427.91
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,557.43,453.63
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,590.83,477.87
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,656.86,528.44
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,717.66,574.18
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,748.48,594.83
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,777.85,614.32
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,803.2,632.44
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,826.76,649.26
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,908.69,713.84
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,984.67,768.64
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,942.29,737.84
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,890.28,696.02
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,869.39,681.2
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,846.65,664.72
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,817.22,642.66
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,782.76,616.84
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,814.28,643.75
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,837.2,664.02
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,807.46,642.44
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,776.34,619.82
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,787.05,633.08
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,786.48,635.92
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,744.6,604.85
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,701.4,571.12
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,655.0,534.3
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,606.59,495.21
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,555.3,453.71
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,504.32,411.41
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,451.55,365.93
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,399.0,319.57
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,337.16,265.0
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,279.0,213.01
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,225.8,165.72
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,178.43,124.53
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,134.8,89.49
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,98.2,64.15
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,60.84,42.96
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,45.91,34.93
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,35.19,24.62
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,20.93,7.36
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.98,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,5.3,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,9.64,2.3
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,15.91,7.83
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,22.19,13.36
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,29.43,19.62
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,36.69,25.78
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,44.43,32.33
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,52.18,38.8
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,55.57,41.53
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,58.97,44.24
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,69.15,52.62
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,79.34,60.94
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,124.6,98.29
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,170.52,135.73
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,185.15,147.4
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,199.87,159.15
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,314.98,252.65
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,426.68,341.61
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,567.13,456.13
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,710.24,570.53
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,865.14,698.65
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,1014.53,813.5
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,1021.56,817.68
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,1025.29,820.03
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,1021.0,816.73
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,1013.43,811.16
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,1001.94,802.61
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,987.31,791.84
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,964.79,775.41
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,939.62,757.05
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,911.08,736.15
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,880.11,713.37
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,709.03,576.23
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,551.67,444.28
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,650.63,531.13
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,723.24,594.52
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,545.81,447.31
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,396.71,321.36
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,423.3,345.12
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,436.31,356.14
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,432.18,351.53
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,410.94,330.28
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,354.33,279.46
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,300.41,230.4
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,245.79,181.31
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,196.11,137.51
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,146.31,96.64
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,103.09,65.6
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,63.48,44.2
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,49.09,37.77
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,38.25,27.26
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,24.07,10.21
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,14.25,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.85,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,44.53,22.96
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,88.23,63.66
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,133.69,103.52
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,185.32,149.22
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,241.42,198.49
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,299.42,248.96
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,386.11,323.48
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,488.19,409.61
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,546.7,458.28
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,607.3,507.63
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,660.0,549.48
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,712.78,589.61
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,669.36,549.57
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,605.04,492.04
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,664.97,538.72
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,718.77,579.88
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,746.44,599.42
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,772.43,617.64
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,787.96,627.5
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,801.21,635.68
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,847.98,670.92
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,893.61,704.84
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,889.21,700.13
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,882.39,693.99
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,879.92,692.51
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,875.27,689.47
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,881.3,694.8
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,884.8,698.26
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,860.62,680.84
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,834.92,662.29
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,869.32,694.87
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,888.02,709.89
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,852.11,684.19
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,813.94,656.78
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,714.49,579.78
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,624.34,505.61
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,555.19,449.83
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,493.27,399.26
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,473.29,384.73
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,446.51,363.67
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,404.48,328.3
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,361.25,291.06
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,288.35,230.57
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,230.54,184.01
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,197.09,155.27
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,164.05,126.79
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,132.22,100.87
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,103.16,78.17
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,72.15,53.07
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,45.74,34.99
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,34.92,24.6
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,24.88,11.64
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,14.74,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.93,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,20.28,8.85
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,37.43,25.48
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,61.72,46.64
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,86.38,68.12
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,117.69,95.04
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,147.63,120.59
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,159.54,130.46
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,165.61,135.12
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,162.43,131.66
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,158.65,127.63
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,183.29,147.68
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,208.33,167.86
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,286.49,231.52
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,360.76,290.91
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,423.85,341.08
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,497.09,398.41
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,592.8,474.72
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,700.83,558.67
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,841.54,671.13
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,975.11,769.83
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,991.09,778.97
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,1004.06,786.69
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,1009.51,791.96
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,1011.71,794.97
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,1007.31,793.53
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,999.7,789.72
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,988.31,782.17
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,973.82,772.42
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,954.33,759.01
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,931.92,743.45
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,800.51,641.98
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,675.2,538.47
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,661.22,529.28
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,644.9,517.84
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,688.77,557.99
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,713.99,582.38
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,666.31,544.21
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,616.82,504.14
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,565.26,462.39
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,513.94,419.77
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,458.91,372.43
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,405.67,325.64
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,330.34,261.53
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,268.02,209.15
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,220.05,167.33
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,175.99,129.41
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,141.3,101.89
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,109.25,78.75
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,75.4,56.03
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,55.57,43.73
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,41.73,30.57
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,24.63,12.14
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,13.76,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,24.52,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,82.5,47.89
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,146.79,105.46
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,206.23,158.57
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,275.19,220.21
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,336.65,275.19
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,403.47,333.26
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,463.98,385.27
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,527.25,438.01
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,583.3,483.55
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,642.09,529.9
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,694.55,569.16
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,746.62,606.64
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,793.86,638.61
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,839.78,668.97
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,873.89,691.79
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,910.49,716.3
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,944.2,737.47
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,975.52,756.78
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,998.31,771.08
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,1017.97,783.24
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,1031.52,791.68
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,1041.63,797.9
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,1046.71,800.8
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,1048.28,801.45
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,1043.4,797.82
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,1035.06,791.98
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,1022.3,783.69
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,1006.21,773.19
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,984.53,757.38
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,959.79,739.51
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,930.71,720.04
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,898.88,698.54
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,861.58,673.0
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,822.07,645.67
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,779.22,617.06
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,734.63,586.67
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,685.38,549.93
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,635.18,510.65
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,580.93,467.24
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,527.59,423.33
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,471.77,376.26
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,416.89,328.69
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,359.83,278.91
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,304.84,229.75
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,246.58,177.45
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,194.4,130.97
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,142.58,88.04
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,96.34,54.57
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,53.97,32.67
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,38.29,28.21
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,30.04,20.32
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,20.89,9.81
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,13.27,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.88,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,28.54,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,86.8,51.7
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,149.22,106.33
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,207.81,157.34
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,275.6,215.77
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,335.34,266.72
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,399.99,319.81
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,459.41,367.65
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,521.55,415.91
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,576.42,457.14
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,633.65,498.77
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,685.61,534.28
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,737.2,568.2
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,783.2,596.52
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,827.83,623.4
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,861.55,644.66
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,897.76,667.61
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,928.24,685.4
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,955.96,701.4
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,979.12,716.77
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,999.28,730.33
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,1012.9,739.84
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,1023.2,747.4
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,1029.11,753.69
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,1031.63,757.95
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,1026.81,756.96
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,1018.64,753.82
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,1006.64,746.8
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,991.4,737.74
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,969.41,724.89
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,944.59,710.09
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,916.32,691.8
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,885.38,671.67
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,849.27,647.91
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,811.13,622.6
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,769.24,594.05
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,725.88,564.23
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,553.94,433.18
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,410.82,320.39
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,362.96,284.44
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,319.28,250.86
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,338.73,266.55
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,344.71,269.64
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,298.65,232.08
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,255.0,196.26
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,215.8,163.88
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,179.42,134.01
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,141.95,103.88
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,106.94,77.0
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,75.05,53.41
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,46.23,35.11
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,35.47,25.07
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,24.14,12.73
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,15.24,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,9.16,1.39
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,15.43,7.28
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,24.12,14.93
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,32.82,22.56
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,42.49,30.86
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,52.17,39.01
