Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,66.22,50.8
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,80.37,62.52
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,76.4,58.96
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,72.53,55.53
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,87.09,67.43
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,101.87,79.36
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,141.33,111.1
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,181.14,142.38
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,186.9,146.47
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,192.74,150.75
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,193.2,150.48
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,193.67,150.27
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,232.43,180.21
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,271.32,209.59
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,258.21,199.03
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,245.13,188.81
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,253.92,195.69
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,262.63,202.4
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,423.23,324.53
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,584.01,440.4
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,561.89,424.32
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,545.76,413.82
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,499.99,381.24
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,455.14,348.83
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,421.41,325.18
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,388.3,301.46
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,374.86,292.06
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,361.37,282.45
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,392.88,307.9
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,421.5,330.74
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,397.64,312.93
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,373.74,295.12
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,352.88,280.04
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,331.31,264.07
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,304.47,243.08
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,275.23,219.84
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,208.88,166.9
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,148.96,119.15
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,135.59,108.51
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,122.13,97.56
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,102.55,81.58
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,83.41,65.68
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,65.24,50.07
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,47.49,36.54
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,32.29,22.49
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,16.4,7.13
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,8.36,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,23.66,12.8
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,40.29,28.04
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,62.11,47.05
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,83.94,65.94
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,108.58,86.9
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,134.09,108.34
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,224.44,184.08
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,315.35,258.98
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,305.03,249.17
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,281.36,228.35
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,329.34,266.86
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,386.42,311.69
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,421.22,337.63
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,456.1,363.41
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,391.54,311.19
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,331.96,262.53
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,482.76,380.91
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,629.27,490.36
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,727.57,563.79
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,828.09,636.91
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,782.75,599.78
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,741.56,566.42
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,731.02,559.09
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,719.11,550.56
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,729.65,558.45
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,738.86,565.25
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,779.65,597.14
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,821.3,628.92
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,806.86,619.07
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,790.67,608.42
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,782.99,604.13
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,772.47,597.69
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,700.21,542.93
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,631.68,490.64
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,605.36,473.57
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,577.66,454.78
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,482.14,381.24
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,396.75,314.4
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,417.62,332.87
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,426.46,340.4
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,375.42,299.53
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,328.01,261.31
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,280.2,222.47
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,234.95,185.76
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,179.45,141.68
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,135.15,107.46
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,115.69,91.69
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,94.47,74.31
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,74.09,57.25
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,55.0,43.03
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,37.47,26.93
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,19.3,9.59
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,9.83,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,12.54,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,47.66,30.46
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,83.95,62.15
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,124.6,97.29
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,169.25,135.96
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,218.17,177.58
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,268.15,219.5
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,292.54,239.46
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,307.03,250.59
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,298.13,241.98
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,276.53,222.79
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,270.58,216.88
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,263.06,209.56
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,286.52,227.29
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,310.03,244.67
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,344.73,270.61
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,379.69,296.24
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,507.47,391.98
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,630.36,478.74
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,667.52,502.74
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,695.62,521.35
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,679.39,509.06
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,669.81,501.7
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,645.64,485.06
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,620.54,467.59
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,638.06,481.63
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,654.59,494.56
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,650.43,492.19
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,645.48,489.44
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,638.95,485.81
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,631.54,481.53
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,645.07,493.21
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,657.76,504.01
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,635.34,488.61
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,611.98,472.62
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,583.7,452.64
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,554.65,431.86
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,486.57,380.54
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,423.75,332.65
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,390.86,307.9
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,358.35,282.97
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,361.39,285.75
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,354.97,279.3
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,298.29,233.51
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,248.61,193.67
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,210.28,162.32
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,172.39,131.49
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,140.2,105.89
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,110.9,83.38
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,82.07,61.99
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,60.17,47.6
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,45.55,34.0
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,27.71,16.54
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,14.26,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,27.86,16.43
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,45.54,32.4
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,69.33,52.89
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,93.78,73.87
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,123.03,98.62
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,150.31,121.38
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,132.53,106.3
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,117.73,93.5
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,124.93,98.97
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,132.18,104.36
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,103.9,80.87
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,76.44,58.09
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,155.92,122.92
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,237.29,187.12
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,347.28,272.8
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,453.58,352.52
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,578.64,446.2
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,708.31,539.25
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,715.31,541.19
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,720.3,543.1
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,780.85,585.88
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,848.57,631.7
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,669.09,502.83
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,480.73,363.51
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,692.32,522.88
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,891.54,661.02
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,844.82,626.08
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,797.51,593.47
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,807.58,602.75
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,814.52,609.24
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,797.94,598.68
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,779.06,586.72
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,708.33,536.59
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,641.08,488.4
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,623.21,477.88
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,602.26,464.34
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,562.99,436.41
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,524.0,408.16
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,463.0,361.99
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,407.25,319.29
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,284.27,224.07
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,177.21,139.79
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,248.36,194.09
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,292.79,220.44
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,242.3,175.11
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,192.97,131.18
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,146.1,93.03
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,106.46,64.72
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,65.47,40.68
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,42.92,32.31
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,33.93,23.9
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.7,14.36
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.46,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,10.61,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,31.22,19.17
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,52.63,38.15
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,83.21,64.35
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,113.35,90.24
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,144.18,116.53
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,176.81,144.04
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,96.89,77.09
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,18.34,9.99
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,217.77,179.55
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,426.49,348.1
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,499.78,405.5
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,586.42,472.27
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,554.64,443.85
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,513.41,408.41
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,556.41,440.77
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,608.27,478.69
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,581.96,456.41
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,560.83,438.21
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,468.52,366.86
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,383.06,299.61
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,376.4,294.39
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,362.08,283.07
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,306.65,240.16
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,251.68,197.23
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,220.31,172.62
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,189.11,147.92
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,211.93,166.11
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,234.61,184.0
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,199.6,156.26
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,164.87,128.65
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,99.24,75.86
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,33.91,22.41
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,114.89,88.91
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,195.36,153.68
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,218.42,172.05
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,241.03,190.15
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,300.28,237.67
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,355.67,281.25
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,275.94,218.65
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,201.26,159.52
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,147.37,116.51
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,93.77,72.88
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,76.89,59.15
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,59.93,45.14
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,52.66,39.19
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,45.4,33.16
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,38.14,27.13
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,30.89,21.0
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,24.12,15.15
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,17.36,9.96
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,11.57,4.57
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.78,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.89,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.97,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,9.16,1.72
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,14.46,6.5
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,22.19,13.26
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,29.92,19.99
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,37.65,26.65
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,45.4,33.22
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,104.86,83.39
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,166.94,134.54
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,189.29,152.32
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,211.92,170.22
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,284.66,228.75
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,354.34,283.5
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,433.96,344.92
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,509.48,401.82
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,474.05,372.05
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,426.22,333.37
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,477.05,372.1
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,536.97,416.42
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,453.79,352.33
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,377.83,293.33
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,297.04,231.52
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,225.21,175.53
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,181.6,141.16
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,138.24,106.55
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,119.61,91.69
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,101.03,76.78
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,142.95,110.57
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,184.77,143.82
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,207.86,162.05
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,230.77,180.09
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,228.83,178.6
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,226.89,177.2
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,227.77,178.06
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,228.6,178.9
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,334.31,262.71
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,433.92,339.19
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,416.63,326.18
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,398.51,313.01
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,339.69,267.66
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,283.62,224.13
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,205.18,162.5
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,130.59,102.73
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,170.36,135.27
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,205.55,163.07
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,166.99,132.3
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,134.47,106.68
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,113.94,90.3
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,94.26,74.36
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,74.42,57.62
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,55.31,43.43
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,38.99,28.46
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,22.2,12.69
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.75,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,15.91,7.22
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,25.09,15.45
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,36.69,25.61
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,48.3,35.68
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,60.9,46.34
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,73.71,56.97
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,160.51,129.43
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,251.06,202.66
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,333.58,268.29
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,424.04,338.25
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,464.45,367.45
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,504.87,396.47
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,640.31,500.45
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,786.48,604.75
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,729.34,559.18
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,652.73,499.04
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,684.31,520.91
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,715.15,540.9
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,666.13,503.71
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,604.97,458.12
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,490.11,374.56
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,382.77,293.83
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,563.6,431.94
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,742.71,560.86
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,875.12,662.18
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,988.44,741.42
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,976.91,733.58
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,962.36,725.05
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,874.46,666.57
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,782.95,597.69
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,832.93,641.51
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,866.29,666.77
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,831.63,643.67
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,794.81,619.25
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,754.22,591.32
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,712.05,561.94
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,665.81,528.11
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,618.67,492.14
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,568.31,453.54
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,517.84,413.61
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,465.14,370.01
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,413.13,325.76
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,359.0,278.67
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,304.26,230.16
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,196.18,147.16
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,136.5,108.61
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,115.53,91.76
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,95.38,75.32
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,72.04,50.6
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,40.49,30.34
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,33.36,23.55
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.33,15.38
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.76,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.46,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,12.05,4.18
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,19.29,10.63
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,27.99,18.28
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,36.69,25.88
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,46.36,34.2
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,56.04,42.42
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,69.12,53.41
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,82.3,64.35
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,94.63,74.45
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,106.97,84.47
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,125.32,99.37
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,143.69,114.14
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,158.37,125.58
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,173.11,136.98
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,205.61,162.92
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,238.36,188.75
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,278.26,220.0
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,318.36,251.03
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,363.08,285.39
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,400.2,313.58
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,408.96,319.23
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,417.5,324.84
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,423.73,329.42
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,429.72,333.88
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,409.11,318.13
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,388.57,302.48
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,427.89,332.98
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,466.37,362.53
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,499.24,388.31
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,530.66,412.94
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,525.58,409.72
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,519.83,406.14
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,561.26,440.37
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,596.22,469.2
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,557.99,440.41
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,521.33,412.78
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,496.76,394.78
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,470.96,375.44
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,439.62,351.36
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,408.18,326.69
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,378.74,303.13
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,346.78,276.73
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,307.57,243.88
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,269.44,211.5
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,201.07,157.44
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,146.62,116.28
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,123.37,97.46
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,101.12,79.36
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,82.48,64.15
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,62.72,50.01
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,44.94,33.76
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,26.9,16.9
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,13.51,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.46,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,11.09,3.46
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,17.36,9.1
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,25.09,15.92
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,32.82,22.7
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,41.04,29.75
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,49.27,36.67
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,67.19,51.77
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,85.29,66.81
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,96.62,76.01
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,107.96,85.13
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,117.81,92.93
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,127.67,100.69
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,149.83,118.21
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,172.09,135.52
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,185.76,146.11
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,199.53,156.75
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,200.52,157.24
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,201.51,157.82
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,259.23,202.9
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,317.25,247.1
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,369.42,285.79
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,414.36,318.46
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,461.26,353.54
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,507.72,387.98
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,508.42,388.7
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,508.75,389.5
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,532.95,408.3
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,556.2,426.24
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,589.57,452.51
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,616.29,473.84
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,599.56,462.43
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,582.24,450.73
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,504.38,392.41
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,429.19,335.15
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,383.07,300.33
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,338.35,266.08
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,311.57,245.73
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,285.32,225.58
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,268.66,212.87
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,250.76,199.09
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,265.53,211.47
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,277.97,221.37
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,214.86,171.43
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,159.52,127.63
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,125.45,99.97
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,91.91,72.37
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,78.16,60.97
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,64.48,49.44
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,51.7,38.5
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,38.63,28.75
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,27.03,18.13
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,15.43,7.38
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.71,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,20.74,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,56.15,22.84
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,105.97,72.44
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,165.23,123.1
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,222.48,173.72
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,286.57,229.94
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,186.29,151.67
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,50.23,37.21
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,55.56,41.72
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,60.89,46.07
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,109.12,86.2
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,158.43,126.37
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,129.3,102.05
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,100.86,78.44
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,112.69,87.97
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,124.54,97.39
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,134.41,105.15
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,144.28,112.89
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,157.99,123.54
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,171.77,134.16
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,211.4,165.45
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,251.18,196.41
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,248.12,193.7
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,245.04,191.16
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,322.02,250.79
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,406.2,314.28
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,471.96,363.18
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,536.79,410.55
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,555.66,424.74
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,578.2,441.81
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,569.6,436.29
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,560.42,430.52
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,457.8,353.84
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,361.63,280.53
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,349.72,272.18
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,337.81,263.5
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,330.83,258.99
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,323.65,254.29
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,301.84,237.66
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,281.72,222.31
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,269.45,213.12
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,258.26,204.69
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,230.52,183.0
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,201.42,160.12
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,176.76,140.65
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,152.86,121.67
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,139.28,110.92
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,125.72,100.05
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,106.84,84.79
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,88.26,69.51
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,71.82,49.94
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,43.62,33.19
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,35.88,25.89
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.59,17.66
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,13.86,0.03
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.95,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.78,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,13.5,5.45
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,21.22,12.31
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,30.89,20.79
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,40.56,29.2
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,50.72,37.93
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,60.89,46.53
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,66.22,50.92
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,71.55,55.25
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,77.86,60.35
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,84.17,65.41
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,103.87,81.56
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,123.66,97.6
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,142.91,112.84
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,162.2,127.93
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,176.34,139.05
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,190.59,150.2
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,206.95,162.97
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,223.35,175.69
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,262.71,206.39
