Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,302.16,236.69
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,372.79,290.14
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,436.68,337.1
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,477.4,367.17
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,517.69,396.72
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,603.05,460.35
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,679.85,516.23
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,677.37,514.53
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,673.96,512.83
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,715.82,545.83
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,749.64,572.6
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,693.34,531.84
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,639.12,492.43
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,676.35,524.92
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,705.94,550.73
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,618.86,484.41
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,540.63,424.11
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,551.44,435.85
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,551.36,438.08
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,527.16,420.94
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,495.88,397.19
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,427.19,341.34
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,368.53,293.36
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,321.62,254.38
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,275.82,215.93
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,218.53,169.89
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,174.96,136.26
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,144.68,111.63
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,116.41,89.09
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,87.82,62.74
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,49.91,38.92
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,40.61,30.16
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.8,20.54
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.45,1.82
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.42,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,8.67,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,19.3,10.31
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,29.93,19.77
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,42.02,30.41
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,54.11,40.95
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,67.38,52.23
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,80.69,63.34
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,87.96,69.29
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,95.26,75.18
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,137.32,110.01
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,179.92,144.67
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,178.19,142.65
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,176.41,140.72
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,197.83,157.78
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,219.44,174.82
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,304.51,242.61
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,385.28,305.35
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,446.36,351.81
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,508.29,398.17
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,522.89,408.61
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,537.12,419.01
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,653.51,509.3
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,770.32,597.12
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,775.96,599.99
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,779.98,602.48
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,827.7,640.55
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,878.04,679.89
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,891.83,691.4
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,902.68,701.07
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,936.87,731.58
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,956.66,746.93
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,875.44,689.44
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,794.71,625.9
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,771.86,609.78
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,746.13,591.02
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,699.11,555.73
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,652.3,520.23
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,446.23,357.8
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,265.76,210.71
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,351.86,282.04
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,424.1,339.69
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,387.23,309.68
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,350.25,279.32
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,349.23,275.11
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,325.89,248.33
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,270.8,198.05
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,217.98,150.0
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,163.12,102.67
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,115.32,65.25
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,69.36,36.97
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,36.22,26.63
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,31.21,21.82
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,25.88,16.36
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,12.49,1.11
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,17.48,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,44.38,21.46
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,82.63,57.39
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,126.29,94.95
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,168.0,131.93
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,212.96,171.35
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,257.07,209.11
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,303.63,247.9
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,419.02,342.47
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,543.97,441.86
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,428.02,346.98
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,260.66,207.98
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,302.44,241.19
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,345.26,273.77
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,591.04,468.37
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,836.86,641.0
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,819.84,624.99
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,779.36,592.97
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,747.08,566.43
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,700.74,529.89
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,736.99,556.01
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,772.78,580.78
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,767.65,574.67
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,760.48,567.65
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,800.81,597.54
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,845.69,629.62
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,839.76,625.19
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,832.05,620.14
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,841.91,628.51
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,849.43,635.13
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,903.61,680.54
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,942.19,707.9
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,914.43,690.19
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,884.09,671.2
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,849.28,649.66
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,812.38,626.2
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,771.46,599.39
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,728.94,570.9
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,681.37,537.11
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,633.2,501.01
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,582.68,462.81
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,532.05,423.24
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,478.89,379.65
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,426.57,335.6
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,370.06,286.97
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,317.59,240.58
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,263.75,192.82
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,213.27,148.11
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,163.82,106.39
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,119.3,72.03
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,76.45,45.09
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,44.92,34.23
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,37.66,27.39
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,29.84,19.73
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.67,5.33
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.41,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,10.61,1.67
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,21.71,12.23
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,32.83,22.04
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,45.89,33.44
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,59.1,44.85
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,73.43,56.93
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,87.75,68.79
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,104.11,82.3
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,120.47,95.65
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,144.11,114.89
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,167.86,134.02
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,162.21,128.92
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,156.65,123.98
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,197.58,157.07
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,239.01,190.16
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,286.96,228.21
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,343.5,272.5
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,346.9,273.98
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,350.1,275.45
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,405.41,318.5
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,460.9,361.13
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,663.65,521.82
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,859.66,671.18
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,885.46,690.11
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,909.27,708.41
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,865.55,675.6
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,820.37,641.58
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,767.81,600.89
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,719.83,563.12
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,660.34,517.54
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,606.29,475.55
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,609.79,479.55
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,611.59,482.08
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,575.93,454.84
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,541.03,428.1
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,586.45,467.69
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,620.27,497.32
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,520.57,416.86
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,433.23,345.76
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,403.97,323.71
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,374.5,301.02
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,368.96,296.97
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,357.36,286.72
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,311.08,247.99
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,267.7,211.49
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,214.32,168.4
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,170.45,134.25
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,143.21,111.98
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,117.22,90.93
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,87.84,61.17
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,42.93,32.6
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,36.87,26.82
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,29.78,19.82
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.62,6.09
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,8.85,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.41,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,10.6,1.85
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,21.23,11.86
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,31.86,21.24
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,44.92,32.63
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,58.07,43.98
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,72.39,56.17
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,86.72,68.17
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,98.0,77.46
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,109.31,86.64
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,142.51,113.71
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,176.05,140.56
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,214.11,171.14
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,252.88,201.89
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,266.01,211.65
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,279.07,221.35
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,336.29,266.07
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,387.16,305.11
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,417.6,327.29
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,448.07,349.31
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,544.59,423.11
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,634.04,489.92
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,710.33,547.08
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,779.01,598.15
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,909.73,700.61
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,1022.72,779.61
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,965.67,740.13
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,895.94,686.12
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,947.93,731.48
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,985.3,759.04
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,966.44,746.23
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,944.62,731.55
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,917.67,715.83
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,888.07,697.87
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,854.62,675.42
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,818.86,650.92
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,778.27,622.12
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,735.97,591.7
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,690.31,557.84
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,643.52,520.97
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,592.19,479.38
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,541.72,437.47
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,487.23,391.41
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,433.93,345.24
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,379.58,297.78
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,324.36,248.65
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,248.65,187.16
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,197.77,149.44
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,160.69,118.79
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,126.85,92.1
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,90.34,61.65
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,51.12,39.89
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,42.69,31.96
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,33.81,23.33
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,20.64,8.06
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,8.85,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,21.24,9.77
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,42.57,29.37
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,64.33,48.26
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,91.74,71.84
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,118.24,94.52
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,146.19,117.9
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,174.98,141.49
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,219.28,177.84
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,271.81,220.2
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,289.76,233.29
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,312.63,249.99
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,364.24,289.95
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,410.57,325.17
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,439.72,345.88
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,468.54,366.15
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,553.38,430.86
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,650.26,502.37
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,680.99,522.57
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,710.98,542.53
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,790.17,600.44
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,864.4,653.63
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,861.87,648.92
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,856.81,643.2
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,957.64,718.89
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,1045.79,776.78
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,1042.39,774.36
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,1035.64,770.69
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,1023.62,763.61
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,1008.38,754.45
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,988.02,741.88
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,964.61,727.25
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,936.99,709.68
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,906.64,690.13
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,871.12,666.83
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,833.34,641.73
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,792.31,614.04
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,749.5,584.74
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,702.11,551.46
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,653.62,515.01
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,602.78,476.68
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,551.53,436.72
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,495.38,390.92
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,441.69,345.65
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,385.73,297.87
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,331.39,250.2
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,276.39,201.05
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,221.56,152.26
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,169.24,107.64
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,121.44,70.11
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,76.41,41.59
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,39.97,29.75
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,34.7,24.82
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,29.08,19.27
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,18.94,7.43
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,10.81,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,26.08,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,70.96,40.45
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,119.55,83.48
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,179.57,134.15
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,235.99,183.46
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,298.44,237.27
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,245.5,198.24
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,165.0,132.49
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,201.15,162.12
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,238.61,191.9
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,260.35,207.95
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,281.62,223.34
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,386.11,305.15
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,498.52,389.25
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,511.45,395.56
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,529.75,406.4
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,638.23,487.51
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,754.11,570.46
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,703.45,529.63
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,645.43,484.82
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,734.99,551.47
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,826.0,616.41
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,881.95,655.9
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,936.96,694.81
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,988.14,731.18
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,1026.34,755.76
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,948.72,705.99
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,858.76,640.02
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,856.75,640.52
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,852.75,638.84
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,845.07,634.94
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,835.22,629.54
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,816.89,618.36
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,796.37,605.57
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,814.69,625.25
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,818.8,630.22
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,778.07,604.27
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,735.68,576.85
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,689.51,544.54
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,642.28,509.17
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,591.02,469.85
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,540.68,430.04
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,486.41,386.02
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,433.18,341.34
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,379.1,295.02
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,324.2,246.93
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,270.34,198.94
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,220.19,154.27
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,169.87,111.39
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,124.34,75.5
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,81.81,48.02
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,46.96,36.08
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,39.75,29.37
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,32.02,21.92
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.53,9.06
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,10.81,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,25.44,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,65.06,38.55
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,115.9,83.01
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,175.04,133.77
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,229.78,182.68
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,292.01,238.07
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,351.39,290.83
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,414.15,345.61
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,422.98,353.74
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,424.62,354.51
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,528.73,441.1
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,643.44,534.13
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,693.82,573.46
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,741.77,609.45
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,787.64,643.52
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,832.56,676.61
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,871.5,704.79
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,908.59,731.47
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,940.36,752.84
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,969.67,772.32
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,987.98,784.71
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,1009.24,799.4
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,1025.5,810.47
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,1038.73,819.43
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,985.15,779.83
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,915.5,722.17
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,913.68,721.47
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,909.68,718.98
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,897.38,709.49
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,883.25,698.71
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,934.97,744.59
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,971.61,772.38
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,943.56,753.64
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,912.88,733.03
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,877.16,707.36
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,839.28,679.85
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,766.78,625.11
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,698.31,569.19
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,657.34,537.44
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,614.12,503.14
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,561.54,459.74
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,509.84,416.39
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,453.71,368.77
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,400.7,323.11
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,358.59,285.83
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,311.96,243.08
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,243.95,186.99
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,198.23,152.52
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,162.77,122.86
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,130.73,97.23
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,98.0,72.35
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,68.13,55.25
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,56.23,44.12
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,40.29,29.2
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,25.06,12.85
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,11.58,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,23.23,11.9
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,44.31,31.01
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,65.71,49.74
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,93.59,73.86
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,120.55,97.14
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,147.52,120.22
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,175.39,143.81
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,310.44,259.49
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,463.98,388.99
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,484.2,404.05
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,490.58,407.48
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,616.96,512.58
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,747.54,617.2
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,789.29,646.36
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,832.18,676.27
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,870.03,703.46
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,905.98,729.1
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,940.19,753.34
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,966.99,772.0
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,988.93,786.89
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,1007.95,799.68
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,1022.9,809.78
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,1034.75,817.74
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,1039.43,820.35
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,1040.84,820.73
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,1038.46,818.5
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,1032.8,814.03
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,1020.98,805.21
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,1006.02,794.24
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,986.04,779.96
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,963.08,763.56
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,935.04,743.24
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,904.36,720.99
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,868.94,695.36
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,831.48,668.12
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,790.21,637.69
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,747.3,605.84
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,698.8,568.71
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,649.94,529.49
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,598.91,487.78
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,547.78,445.12
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,493.29,398.89
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,437.83,350.97
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,383.38,303.45
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,330.89,256.58
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,276.92,207.87
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,226.65,162.58
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,176.97,119.58
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,132.4,83.88
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,89.82,55.47
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,53.78,42.48
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,44.77,34.05
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,36.8,26.27
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,25.71,13.78
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,13.76,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,24.27,12.9
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,45.47,32.03
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,67.04,50.87
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,95.16,75.11
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,122.4,98.49
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,149.24,121.28
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,176.94,144.47
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,247.56,203.5
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,319.44,262.76
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,385.55,315.71
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,449.83,366.27
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,484.35,392.17
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,517.77,416.92
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,589.96,473.78
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,674.62,538.77
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,781.32,622.01
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,889.87,699.64
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,848.33,667.52
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,790.08,619.16
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,891.12,698.06
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,983.22,761.76
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,968.14,748.33
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,935.28,719.92
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,910.9,700.67
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,883.77,679.4
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,846.47,651.51
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,803.88,619.78
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,794.93,613.83
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,784.6,606.69
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,821.88,636.57
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,851.7,660.67
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,873.32,682.09
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,881.32,688.58
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,848.49,665.54
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,813.39,641.0
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,773.43,612.47
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,730.9,581.87
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,686.17,548.57
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,640.21,512.97
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,481.32,385.4
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,355.98,282.92
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,349.49,278.55
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,338.03,269.13
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,321.05,254.48
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,294.34,230.1
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,266.51,201.31
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,223.94,158.1
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,173.73,114.64
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,128.07,77.96
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,84.47,48.8
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,47.26,36.54
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,39.15,29.06
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,32.64,22.73
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,22.03,11.34
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,13.76,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,32.68,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,79.03,48.03
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,127.18,90.38
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,185.74,140.87
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,242.39,191.1
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,304.9,245.85
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,234.87,192.22
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,132.32,106.51
