Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,290.6,240.31
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,466.03,383.0
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,460.41,374.84
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,436.4,352.49
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,582.61,470.44
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,742.66,591.18
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,786.23,619.94
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,828.56,648.42
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,864.9,672.74
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,899.27,695.59
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,929.98,714.9
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,964.13,736.51
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,985.55,750.26
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,1003.99,762.16
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,1016.9,770.87
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,1026.58,777.54
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,1031.45,780.69
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,1033.01,781.77
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,1028.79,779.49
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,1021.31,775.13
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,1009.12,767.66
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,993.81,758.13
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,973.58,745.24
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,950.46,730.34
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,923.15,712.75
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,893.21,693.17
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,858.16,670.02
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,820.91,645.15
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,702.27,556.23
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,598.32,472.29
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,631.53,504.18
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,644.94,518.84
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,595.23,479.2
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,543.2,437.03
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,489.58,392.42
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,436.83,347.33
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,340.63,269.11
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,273.77,216.69
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,259.12,197.74
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,223.74,157.95
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,173.47,114.04
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,127.54,76.8
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,83.56,47.08
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,45.61,35.08
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,36.24,26.49
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,30.21,20.66
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,20.75,10.6
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,10.89,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,20.76,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,46.67,28.35
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,84.42,61.16
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,124.55,95.79
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,164.61,131.08
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,207.81,168.78
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,251.18,205.76
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,297.54,244.45
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,291.06,238.74
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,281.24,229.3
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,449.73,369.69
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,635.76,518.21
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,682.12,551.36
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,729.78,585.19
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,701.18,559.77
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,644.68,511.53
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,768.25,608.77
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,888.17,694.06
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,844.63,659.27
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,783.05,607.02
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,782.7,604.43
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,773.1,594.99
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,898.91,692.61
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,1009.04,767.54
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,1014.3,769.22
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,1016.35,769.79
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,1013.18,766.98
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,1006.83,762.18
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,995.86,754.81
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,981.81,745.49
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,958.9,730.21
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,933.53,713.33
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,906.67,696.11
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,877.3,677.01
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,845.67,656.16
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,811.61,633.38
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,771.4,606.12
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,729.58,577.32
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,622.02,493.59
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,532.51,421.38
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,460.51,365.58
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,397.83,316.27
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,371.06,295.69
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,342.61,272.99
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,323.79,256.6
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,295.87,231.06
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,199.55,155.32
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,131.34,104.81
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,113.46,90.43
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,95.81,75.95
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,82.93,57.01
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,48.93,38.05
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,38.83,28.74
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,32.51,22.59
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.34,12.01
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.68,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,34.04,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,82.02,50.53
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,130.35,92.51
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,190.83,144.41
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,245.88,193.54
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,307.53,247.86
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,281.57,230.23
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,225.73,184.53
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,285.62,234.46
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,356.91,292.62
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,412.52,337.16
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,471.27,383.5
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,509.15,411.98
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,546.31,439.53
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,686.45,550.3
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,828.47,653.58
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,864.98,677.67
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,894.53,697.44
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,838.97,655.49
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,751.87,584.84
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,880.92,685.75
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,996.04,764.98
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,1010.64,773.72
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,1022.14,781.24
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,1026.95,783.97
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,1028.52,784.64
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,1025.81,783.19
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,1019.88,779.63
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,1008.29,772.2
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,993.59,762.72
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,974.81,750.46
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,952.99,736.12
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,925.64,717.86
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,895.64,697.68
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,861.8,674.95
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,825.66,650.34
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,785.07,621.93
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,742.75,591.95
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,697.38,559.56
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,650.82,523.61
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,600.42,483.71
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,549.64,442.45
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,494.81,396.9
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,442.5,352.08
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,387.79,304.74
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,334.57,257.45
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,281.1,208.92
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,227.67,160.5
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,176.61,115.61
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,129.69,77.2
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,84.7,46.5
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,45.93,29.45
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,35.52,25.89
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,30.89,21.31
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,21.99,12.0
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.48,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,8.68,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,17.37,7.99
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,30.9,20.21
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,44.57,32.25
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,60.95,46.5
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,77.31,60.55
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,94.17,74.67
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,111.03,88.49
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,121.73,97.15
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,132.47,105.73
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,163.65,131.19
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,195.34,156.75
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,198.89,159.07
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,202.34,161.35
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,188.61,149.51
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,174.91,137.81
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,196.46,154.97
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,218.17,172.11
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,188.98,148.43
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,159.91,124.86
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,236.11,185.76
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,312.91,245.88
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,275.84,216.52
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,238.97,187.39
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,306.36,240.41
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,380.12,297.35
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,303.21,237.53
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,233.29,182.67
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,355.72,279.2
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,473.58,369.66
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,591.37,462.54
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,702.23,548.28
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,622.23,486.84
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,548.03,429.48
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,521.22,409.82
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,494.7,390.08
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,480.14,379.77
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,464.86,368.76
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,349.81,278.32
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,240.76,191.0
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,256.46,204.29
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,268.39,214.37
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,299.25,240.07
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,320.3,256.98
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,341.15,271.55
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,337.0,260.71
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,283.35,211.76
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,229.9,163.24
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,179.26,118.56
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,132.83,80.37
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,88.43,50.02
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,50.94,33.24
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,39.47,29.33
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,34.59,24.45
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,24.3,13.96
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,15.23,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.71,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,15.43,6.51
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,27.03,16.97
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,38.63,27.21
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,52.76,39.52
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,67.07,51.85
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,82.39,64.74
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,97.72,77.38
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,110.0,87.44
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,122.3,97.39
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,127.54,101.39
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,132.83,105.41
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,132.65,104.93
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,132.53,104.52
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,154.58,122.07
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,176.75,139.51
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,204.84,161.86
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,233.11,184.15
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,262.47,207.18
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,291.93,230.13
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,312.95,246.25
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,333.92,262.28
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,400.17,312.94
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,459.29,357.17
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,423.7,329.46
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,388.2,301.99
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,389.08,302.77
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,389.78,303.35
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,477.58,371.47
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,563.62,436.9
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,606.33,470.41
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,642.43,499.05
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,648.64,505.39
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,654.1,511.24
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,576.82,452.28
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,504.81,396.57
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,512.48,405.16
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,517.04,411.02
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,475.89,379.24
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,436.22,348.41
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,407.86,326.47
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,379.51,304.25
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,423.31,341.26
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,440.83,353.24
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,388.12,307.42
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,337.26,262.3
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,284.69,214.95
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,235.19,170.32
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,186.04,127.52
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,141.63,91.3
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,99.14,61.83
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,63.29,43.97
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,48.68,37.56
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,40.45,29.71
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,29.29,18.25
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,16.15,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,30.65,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,70.28,45.35
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,116.95,84.99
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,176.79,136.0
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,231.12,183.71
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,292.57,237.17
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,234.28,191.72
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,145.63,117.36
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,164.33,132.71
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,183.09,147.71
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,232.95,188.17
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,279.72,225.43
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,284.56,228.06
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,288.48,230.01
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,365.28,289.91
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,452.29,355.36
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,450.67,352.05
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,455.54,354.03
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,525.68,405.16
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,589.0,449.55
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,628.82,477.52
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,668.63,505.36
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,780.99,587.49
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,893.57,666.6
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,908.7,677.54
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,921.74,688.15
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,981.92,734.58
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,1028.52,765.39
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,1017.0,760.32
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,1002.4,753.47
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,981.94,742.38
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,958.67,729.06
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,931.72,714.23
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,902.19,697.21
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,867.63,675.73
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,830.94,652.13
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,790.66,624.81
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,748.73,595.79
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,702.8,562.93
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,654.82,526.27
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,604.77,486.35
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,554.47,445.31
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,501.71,401.38
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,449.49,356.8
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,395.19,309.5
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,339.86,260.54
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,286.33,212.65
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,235.64,167.12
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,185.32,123.59
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,139.33,86.19
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,94.85,55.31
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,56.93,37.07
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,42.43,31.92
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,35.5,25.32
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.43,15.2
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.86,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,9.34,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,32.45,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,78.54,50.33
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,125.96,90.58
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,183.75,139.83
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,237.93,187.43
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,298.97,240.35
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,358.43,290.65
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,420.61,341.73
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,476.38,386.93
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,534.39,432.56
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,588.0,472.93
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,642.7,512.93
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,691.69,548.15
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,738.26,580.02
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,782.16,608.37
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,825.0,635.51
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,861.8,659.28
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,896.69,681.59
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,926.16,699.27
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,953.21,715.26
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,969.95,725.73
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,989.57,738.3
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,1002.81,747.19
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,1013.03,754.25
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,1018.67,758.41
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,1021.19,760.64
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,1017.59,758.93
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,1010.9,755.3
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,999.72,749.16
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,985.58,741.05
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,967.1,729.99
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,945.82,716.96
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,918.66,700.82
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,889.05,682.82
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,855.38,660.49
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,819.63,636.5
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,780.68,609.75
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,739.06,580.81
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,693.8,548.0
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,647.62,513.17
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,598.17,474.86
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,548.57,435.45
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,496.85,393.36
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,443.4,348.87
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,389.68,303.58
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,337.74,258.61
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,284.87,211.92
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,234.99,167.62
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,185.5,125.19
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,140.55,88.82
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,97.8,59.01
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,61.41,40.78
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,45.35,34.46
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,37.85,27.3
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,26.61,16.24
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,16.06,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.75,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,13.5,5.11
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,23.64,14.16
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,33.79,23.05
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,45.4,33.14
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,57.02,43.12
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,69.74,53.89
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,82.54,64.55
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,93.33,73.39
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,104.14,82.11
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,139.93,111.15
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,176.05,139.78
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,206.69,163.95
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,237.8,188.16
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,273.08,215.42
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,316.13,248.25
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,357.1,279.22
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,398.47,310.11
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,424.45,328.55
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,450.38,346.89
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,494.43,379.58
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,538.63,411.96
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,603.26,459.54
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,660.07,500.87
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,651.03,493.63
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,641.13,486.3
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,625.41,474.94
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,609.19,463.22
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,629.8,479.1
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,649.13,493.79
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,645.89,492.17
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,641.71,490.05
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,607.52,465.24
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,573.93,440.85
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,577.12,445.06
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,578.1,447.36
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,514.84,400.14
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,455.45,355.34
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,409.99,321.24
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,366.34,288.04
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,308.53,243.43
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,255.51,202.0
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,226.39,179.37
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,197.98,157.04
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,177.72,141.39
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,157.91,125.91
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,143.05,114.12
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,128.43,102.43
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,111.34,88.47
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,94.35,74.4
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,77.92,60.59
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,61.64,46.69
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,47.74,36.65
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,41.05,30.22
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,29.04,18.44
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,17.67,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,10.32,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,36.57,1.12
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,85.25,54.87
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,134.57,96.76
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,194.95,148.37
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,152.54,120.58
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,83.4,65.57
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,101.28,80.57
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,119.15,95.11
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,138.94,111.2
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,158.96,127.25
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,175.8,140.24
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,192.81,153.18
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,231.77,183.97
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,278.06,219.91
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,307.23,241.96
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,336.6,264.02
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,391.27,305.6
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,446.88,347.05
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,458.27,353.85
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,469.18,360.57
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,497.43,380.93
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,525.56,400.93
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,571.82,434.45
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,610.04,461.85
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,628.43,474.58
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,646.11,486.95
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,609.35,459.7
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,566.95,428.74
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,528.39,400.99
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,490.22,373.17
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,497.97,378.9
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,505.08,383.87
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,515.79,392.5
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,525.33,400.25
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,528.45,403.7
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,528.44,404.9
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,494.84,380.67
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,461.99,356.91
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,445.63,345.74
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,428.26,333.52
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,391.07,306.16
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,357.13,280.96
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,318.77,251.52
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,282.06,223.06
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,235.9,186.84
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,192.79,152.87
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,175.89,139.45
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,158.69,125.51
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,136.66,107.97
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,118.61,93.61
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,99.36,68.9
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,60.48,38.26
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,43.39,32.77
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,36.93,26.58
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,26.93,16.74
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,16.42,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,10.32,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,38.64,2.62
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,91.51,58.34
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,141.22,100.7
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,203.0,153.25
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,258.98,202.38
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,321.43,256.09
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,225.66,182.59
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,87.55,68.17
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,115.02,91.01
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,142.57,113.23
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,172.38,136.86
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,202.76,160.52
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,237.71,187.76
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,279.86,220.17
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,303.31,237.71
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,326.81,255.26
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,368.69,286.81
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,411.03,318.2
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,424.8,327.22
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,438.27,336.15
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,490.28,374.62
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,542.57,412.51
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,547.24,415.11
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,551.41,417.73
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,588.14,444.39
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,616.98,465.14
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,631.86,475.93
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,645.87,486.23
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,654.3,492.81
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,661.67,498.71
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,672.76,507.08
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,682.14,514.18
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,684.23,517.2
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,681.8,517.08
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,609.24,464.41
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,541.72,414.74
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,523.66,402.74
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,504.8,389.72
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,437.21,339.04
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,374.96,291.78
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,352.41,275.25
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,329.78,258.32
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,282.87,222.11
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,238.33,187.48
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,210.07,165.8
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,179.89,142.32
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,149.23,117.95
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,119.55,94.18
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,103.87,81.66
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,88.28,68.98
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,81.17,53.33
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,59.08,36.1
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,41.4,30.96
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,36.61,26.31
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,26.47,16.44
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,16.38,0.0
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
