Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,38.81,3.82
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,90.97,58.33
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,140.85,100.54
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,202.7,152.93
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,140.89,109.89
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,47.33,34.67
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,57.5,43.34
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,67.67,51.8
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,82.33,63.9
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,97.13,75.94
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,115.45,90.54
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,133.79,104.9
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,149.0,116.78
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,164.26,128.58
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,196.9,154.18
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,229.87,179.63
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,228.44,177.97
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,227.02,176.52
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,329.13,254.52
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,427.18,326.01
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,442.16,335.92
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,456.91,346.3
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,465.19,352.06
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,473.21,357.71
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,473.84,357.96
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,474.18,358.1
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,463.08,350.27
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,451.86,342.4
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,449.45,341.11
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,446.81,339.61
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,439.56,334.85
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,432.2,330.01
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,447.35,341.98
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,461.61,353.17
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,447.33,343.11
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,432.98,333.09
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,442.25,341.15
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,449.63,347.61
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,426.87,331.11
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,404.11,314.59
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,358.24,279.85
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,314.35,246.36
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,264.42,207.85
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,219.59,172.95
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,218.71,172.96
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,218.28,172.9
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,226.51,176.31
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,219.49,164.99
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,182.48,134.48
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,149.24,108.22
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,113.83,81.29
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,81.25,59.32
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,60.34,47.62
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,45.88,34.4
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,33.74,22.6
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,19.6,1.95
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,10.32,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,39.47,4.89
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,93.0,59.67
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,142.84,102.02
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,204.68,154.48
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,145.46,113.75
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,53.14,39.73
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,64.28,49.27
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,75.52,58.61
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,94.32,74.12
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,113.15,89.41
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,140.24,111.05
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,167.47,132.36
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,181.33,142.97
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,195.35,153.69
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,202.74,158.83
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,210.17,164.01
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,260.5,202.89
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,311.34,241.2
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,302.14,233.4
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,292.83,225.94
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,360.22,276.73
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,421.32,321.41
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,429.04,325.86
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,436.55,330.59
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,441.77,334.32
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,446.74,337.92
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,651.16,491.12
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,844.48,626.9
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,835.7,618.89
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,825.36,612.21
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,765.02,570.24
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,709.26,530.95
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,729.73,549.31
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,746.91,564.5
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,674.18,511.19
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,607.27,461.68
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,563.62,431.68
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,521.75,402.21
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,480.92,372.61
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,441.51,343.6
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,410.01,320.44
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,378.83,297.11
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,337.27,265.25
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,300.41,236.74
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,253.85,200.32
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,210.58,166.36
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,186.67,147.42
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,163.32,128.72
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,140.7,110.74
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,118.85,93.25
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,101.18,79.0
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,81.16,62.66
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,63.17,50.11
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,45.85,34.39
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,29.99,19.55
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,13.51,0.32
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.88,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,41.18,5.95
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,97.55,62.0
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,148.0,105.02
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,208.45,156.73
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,219.29,171.98
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,214.25,171.54
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,254.71,205.26
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,297.65,239.89
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,401.52,323.58
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,521.26,416.87
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,547.21,433.47
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,562.42,442.17
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,592.86,463.23
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,619.47,480.88
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,734.57,565.44
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,850.01,641.48
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,839.95,631.93
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,810.72,609.0
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,900.22,669.75
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,984.96,722.27
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,914.31,675.11
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,820.75,606.77
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,837.09,619.17
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,851.6,629.17
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,867.7,640.48
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,881.87,650.52
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,970.55,717.2
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,1045.54,766.0
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,1034.07,760.17
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,1019.41,753.07
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,998.39,742.08
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,974.53,728.89
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,947.77,712.68
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,918.32,694.46
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,832.68,637.16
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,751.89,576.62
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,701.8,541.11
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,652.51,505.4
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,589.98,458.36
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,533.76,415.44
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,501.86,391.87
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,468.36,366.43
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,408.7,319.85
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,354.86,277.59
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,316.34,247.44
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,276.95,216.17
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,241.33,187.03
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,206.79,158.52
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,174.03,131.9
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,142.96,106.98
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,112.78,83.49
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,84.6,63.07
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,63.82,50.49
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,47.74,35.92
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,33.07,22.11
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,19.16,3.67
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,10.12,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,20.27,10.63
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,34.29,23.02
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,48.57,35.39
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,65.45,49.78
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,82.31,63.91
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,99.67,78.22
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,117.02,92.3
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,125.67,99.01
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,134.37,105.7
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,190.96,151.06
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,255.3,201.07
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,256.9,201.06
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,251.8,196.34
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,275.4,213.77
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,306.16,236.15
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,323.93,248.92
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,341.63,261.67
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,402.0,306.62
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,463.0,350.93
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,436.29,330.13
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,409.04,309.61
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,523.58,393.2
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,645.84,477.26
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,633.24,465.84
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,619.86,455.47
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,605.25,444.26
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,584.83,429.21
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,502.38,371.83
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,421.17,314.24
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,413.71,309.87
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,406.17,304.85
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,442.08,331.72
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,476.5,356.99
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,430.07,323.6
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,384.84,291.17
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,361.13,274.32
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,337.76,257.46
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,307.65,235.51
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,279.74,214.98
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,276.15,213.26
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,269.54,209.06
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,244.18,189.96
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,216.96,169.29
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,185.76,145.5
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,155.53,122.18
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,136.13,106.99
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,116.93,91.75
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,102.18,80.07
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,87.5,68.22
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,82.13,53.75
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,61.44,36.24
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,40.0,29.8
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,35.12,25.15
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.29,16.61
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.08,3.39
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,42.38,7.45
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,100.22,63.48
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,150.44,106.58
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,210.62,158.32
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,146.87,114.65
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,49.27,36.44
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,59.92,45.48
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,70.58,54.24
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,111.77,88.35
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,153.54,122.17
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,217.03,173.29
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,278.92,221.89
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,343.21,272.03
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,417.45,328.65
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,422.59,330.49
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,418.38,325.78
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,441.65,342.77
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,464.64,359.29
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,543.8,418.69
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,616.76,472.31
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,644.13,491.49
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,671.02,510.61
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,742.74,563.01
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,807.36,609.37
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,711.04,537.67
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,606.77,459.69
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,628.26,476.55
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,648.81,491.92
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,640.15,485.67
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,630.91,479.23
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,631.0,480.02
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,630.14,480.08
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,617.56,471.57
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,604.32,462.64
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,584.53,449.04
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,564.06,434.87
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,532.4,411.75
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,501.42,388.98
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,440.26,342.91
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,383.86,299.94
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,341.62,267.84
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,301.08,236.68
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,251.48,198.12
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,206.45,162.8
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,182.89,144.39
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,159.91,126.27
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,121.86,95.64
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,83.93,64.68
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,73.46,56.3
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,62.83,47.61
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,52.17,38.67
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,41.53,29.61
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,31.85,22.6
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,22.19,13.82
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,14.46,6.62
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.44,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,18.18,1.26
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,38.32,24.62
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,63.47,46.25
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,90.47,69.34
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,118.9,93.92
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,148.43,119.16
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,178.21,144.24
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,208.72,169.49
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,218.15,176.73
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,225.43,181.85
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,279.82,225.3
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,343.26,274.77
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,338.55,269.5
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,337.99,267.57
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,406.76,321.1
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,485.62,380.78
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,499.73,389.66
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,512.68,397.99
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,624.17,481.6
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,731.96,559.29
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,742.16,564.26
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,750.51,568.72
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,791.69,598.74
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,838.6,631.96
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,808.13,607.78
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,781.63,586.84
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,660.27,498.42
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,539.93,408.85
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,608.05,460.17
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,668.62,504.04
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,673.61,507.61
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,677.17,510.61
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,596.21,451.59
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,516.76,393.13
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,571.02,436.04
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,618.27,472.38
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,527.9,405.19
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,444.15,342.34
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,389.16,301.67
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,336.5,261.95
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,333.49,261.12
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,329.04,258.83
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,249.49,196.83
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,175.57,138.38
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,173.86,137.53
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,171.69,136.15
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,144.92,114.81
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,118.78,93.81
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,103.57,81.67
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,88.44,69.35
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,73.84,57.13
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,59.33,44.81
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,46.27,35.4
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,32.83,23.14
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,21.23,12.39
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,9.64,0.05
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,6.26,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,12.53,4.4
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,21.22,12.1
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,29.92,19.72
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,39.59,28.1
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,49.27,36.39
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,59.92,45.29
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,70.58,54.02
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,99.32,77.77
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,128.27,101.3
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,132.49,104.36
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,136.77,107.5
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,160.63,126.51
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,184.66,145.42
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,319.58,252.69
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,462.23,360.84
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,441.95,343.42
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,427.26,330.97
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,545.04,420.77
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,666.15,509.43
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,558.62,427.95
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,447.56,343.14
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,525.47,401.63
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,610.71,463.01
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,622.63,470.8
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,633.85,478.6
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,651.23,491.21
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,667.64,503.09
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,657.34,495.5
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,646.44,487.71
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,673.08,508.55
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,699.79,529.02
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,592.09,450.89
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,489.51,374.95
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,459.36,353.34
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,429.8,331.62
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,415.19,321.37
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,400.4,310.84
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,372.15,289.85
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,344.43,269.13
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,361.84,283.85
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,373.04,293.29
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,302.26,238.17
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,234.68,185.21
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,216.35,171.42
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,198.06,157.36
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,114.18,89.38
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,25.1,15.58
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,22.2,13.2
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,19.3,10.78
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,57.25,34.05
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,73.66,46.91
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,49.83,38.46
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,42.92,31.97
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,31.89,21.46
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,21.72,7.75
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,15.93,0.8
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,32.44,20.42
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,53.99,39.18
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,78.37,60.22
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,102.93,81.41
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,128.3,103.1
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,153.88,124.46
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,180.0,145.86
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,164.54,132.58
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,143.51,114.43
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,202.4,162.91
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,269.62,217.27
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,236.43,189.43
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,197.32,156.83
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,303.27,242.56
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,407.39,324.65
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,383.61,304.47
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,358.45,283.5
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,413.83,326.79
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,469.78,369.83
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,588.6,462.77
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,709.17,554.55
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,742.08,577.79
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,774.33,600.75
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,757.85,587.16
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,739.84,572.71
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,743.36,575.67
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,745.67,577.72
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,750.5,582.01
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,753.87,585.25
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,796.18,619.98
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,836.43,652.7
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,866.44,680.87
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,885.6,696.6
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,854.07,674.27
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,820.28,650.39
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,781.29,622.12
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,740.8,592.59
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,697.9,560.08
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,653.7,525.47
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,561.2,450.12
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,484.65,387.03
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,464.18,371.1
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,432.4,344.35
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,366.84,289.8
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,312.3,244.76
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,265.21,205.53
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,220.9,169.01
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,175.95,134.18
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,136.77,105.2
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,110.83,84.52
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,86.54,65.93
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,69.06,55.5
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,51.78,39.7
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,36.39,25.32
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,21.04,7.78
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.81,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,6.26,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,12.53,4.42
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,20.26,11.29
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,27.99,18.04
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,37.17,26.01
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,46.36,33.89
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,56.04,42.08
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,65.73,50.17
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,94.8,74.41
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,124.21,98.61
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,138.54,110.07
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,152.87,121.45
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,164.41,130.5
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,176.05,139.59
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,311.51,249.31
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,454.87,361.08
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,471.49,372.34
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,479.51,377.48
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,567.92,446.02
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,658.58,514.66
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,460.17,362.32
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,254.88,199.3
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,552.93,437.4
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,841.43,653.22
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,743.26,575.69
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,642.87,497.0
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,643.12,497.91
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,642.63,497.91
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,663.1,514.02
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,682.23,529.06
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,833.9,654.29
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,959.95,749.64
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,690.36,547.87
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,429.45,335.68
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,496.33,390.07
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,556.79,438.25
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,641.75,510.26
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,708.44,566.58
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,596.64,476.7
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,499.8,397.89
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,476.94,380.86
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,451.5,361.16
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,377.98,302.07
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,311.03,248.3
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,296.74,237.08
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,278.61,221.84
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,254.94,200.07
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,227.43,173.72
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,192.12,137.6
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,145.91,92.03
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,105.21,62.54
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,71.92,44.78
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,46.6,35.78
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,39.61,29.21
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.16,20.16
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.24,7.7
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,12.78,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,43.62,9.01
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,103.97,65.72
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,153.22,108.58
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,211.92,159.96
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,199.69,158.09
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,159.29,128.36
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,189.8,154.4
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,220.92,180.45
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,364.92,302.11
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,529.27,438.19
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,590.06,486.37
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,654.46,536.04
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,672.19,547.89
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,679.42,550.86
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,604.05,486.32
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,500.31,398.72
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,594.36,473.36
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,685.38,544.0
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,664.84,524.22
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,632.22,495.87
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,719.84,564.7
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,808.71,633.06
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,921.68,723.38
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,1025.17,797.42
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,1031.73,801.66
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,1035.03,804.15
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,1032.53,802.63
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,1026.77,798.91
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,1017.28,792.37
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,1004.61,783.64
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,982.01,768.05
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,956.88,750.65
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,932.03,733.03
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,904.52,713.46
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,872.25,690.52
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,837.67,665.79
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,799.46,639.43
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,759.44,611.41
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,715.59,579.11
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,670.52,543.76
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,620.1,503.15
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,570.4,462.19
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,518.35,418.41
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,466.8,374.04
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,413.16,327.63
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,360.87,281.25
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,288.85,220.45
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,234.98,176.39
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,200.02,141.3
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,155.77,98.91
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,110.6,65.27
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,71.69,43.06
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,45.28,34.61
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,39.58,29.2
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.54,20.51
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,21.04,8.58
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,36.4,7.47
