Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,86.63,56.89
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,134.39,97.25
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,192.32,146.92
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,246.3,194.69
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,308.68,249.11
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,366.14,298.3
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,428.13,349.87
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,483.72,395.53
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,541.5,441.6
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,595.49,482.73
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,650.61,523.45
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,697.97,557.15
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,746.87,590.24
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,790.85,618.1
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,833.79,644.54
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,870.69,667.77
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,905.69,689.39
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,931.63,703.73
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,960.47,719.94
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,982.18,733.67
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,1001.08,745.65
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,1015.03,754.48
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,1025.93,761.44
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,1031.2,765.88
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,1033.31,768.35
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,1030.74,767.8
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,1025.03,765.25
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,1014.28,759.38
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,1000.54,751.52
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,983.29,741.64
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,963.03,729.6
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,936.35,711.86
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,907.11,692.36
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,872.73,669.47
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,836.4,645.07
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,797.08,617.9
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,756.11,589.36
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,634.73,496.49
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,533.01,415.49
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,514.22,403.4
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,488.52,384.95
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,467.6,368.94
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,435.76,342.79
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,397.49,310.22
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,355.05,272.77
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,302.38,226.53
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,252.56,182.39
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,203.07,139.36
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,157.59,101.39
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,113.54,68.77
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,75.49,46.63
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,48.46,37.3
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,41.93,31.18
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,31.72,21.49
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,21.01,8.82
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,20.31,2.42
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,43.49,28.22
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,75.53,55.51
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,108.21,83.4
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,141.89,112.52
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,177.44,142.96
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,213.73,173.63
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,252.41,205.86
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,274.34,223.43
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,294.0,238.61
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,368.41,298.36
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,456.06,366.76
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,593.64,475.76
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,743.44,587.52
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,709.76,557.34
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,648.89,506.7
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,777.57,605.05
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,903.47,691.39
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,931.71,706.46
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,963.14,724.46
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,985.16,738.41
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,1004.33,750.6
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,972.99,729.85
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,923.44,692.68
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,986.97,740.87
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,1038.34,775.03
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,1035.85,773.59
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,1030.16,770.62
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,1019.34,763.44
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,1005.43,754.35
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,985.68,740.44
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,963.12,724.73
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,937.31,707.84
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,908.89,689.16
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,875.32,666.87
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,839.52,642.95
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,800.58,617.81
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,759.91,591.11
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,715.12,559.99
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,669.24,526.06
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,618.76,487.45
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,569.04,448.46
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,517.02,406.84
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,465.55,364.51
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,412.03,319.44
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,359.91,274.43
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,304.02,225.82
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,253.38,181.05
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,189.09,133.09
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,149.87,108.85
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,115.76,76.33
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,71.98,42.54
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,44.63,33.86
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,40.0,29.39
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.47,20.37
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.98,9.02
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.78,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,11.57,3.65
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,18.81,10.12
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,26.05,16.51
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,34.75,24.08
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,43.46,31.58
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,52.65,39.31
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,61.86,46.9
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,74.94,57.75
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,88.17,68.59
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,111.43,87.62
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,134.76,106.49
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,117.17,91.74
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,99.84,77.28
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,155.63,122.53
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,212.1,167.42
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,270.66,213.85
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,337.36,265.98
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,316.92,249.39
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,303.73,238.64
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,327.22,256.85
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,350.7,274.93
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,357.08,279.65
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,363.37,284.37
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,388.77,304.61
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,407.12,319.44
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,399.93,313.87
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,392.62,308.28
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,469.69,368.95
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,545.27,427.6
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,553.78,434.62
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,561.45,441.19
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,605.54,477.07
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,643.33,507.8
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,599.66,473.89
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,557.38,441.07
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,524.61,416.03
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,492.44,391.29
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,541.96,434.64
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,577.12,465.41
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,522.97,421.5
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,474.83,382.23
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,441.89,355.79
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,407.25,327.03
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,391.44,311.66
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,360.62,281.06
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,307.76,233.08
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,254.25,184.39
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,203.22,138.69
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,155.81,98.04
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,109.65,62.78
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,68.32,38.19
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,39.65,29.64
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,36.14,26.22
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,29.02,19.31
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.97,9.32
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,13.27,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,39.16,7.67
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,91.53,58.88
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,139.83,100.09
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,199.98,152.17
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,253.77,200.6
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,313.75,253.96
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,370.66,303.62
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,431.86,355.53
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,487.23,402.26
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,544.47,449.37
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,596.13,491.27
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,649.92,533.97
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,697.96,569.55
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,745.45,604.3
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,789.13,635.81
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,827.5,663.1
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,864.28,689.09
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,899.09,713.5
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,930.26,735.18
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,959.21,755.23
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,981.68,770.91
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,1001.25,784.61
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,1015.75,794.76
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,1027.13,802.81
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,932.34,733.81
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,816.02,638.89
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,930.45,733.64
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,1026.38,803.12
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,1016.13,796.07
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,1002.74,787.32
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,984.8,775.28
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,963.84,761.05
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,938.2,743.34
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,909.84,723.56
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,876.72,700.11
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,841.27,674.77
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,802.5,646.3
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,761.86,616.25
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,717.54,583.27
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,671.86,548.06
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,623.67,508.79
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,574.83,468.16
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,522.75,424.11
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,470.91,379.22
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,414.16,330.04
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,361.31,282.79
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,307.91,233.96
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,257.22,187.24
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,203.05,138.52
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,155.04,97.0
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,109.16,62.29
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,69.5,39.27
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,40.01,30.09
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,36.06,26.28
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,29.43,19.77
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.77,10.16
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,40.36,7.59
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,95.37,60.9
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,144.96,103.37
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,204.7,155.3
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,258.88,204.31
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,319.09,258.05
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,346.53,283.85
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,364.7,300.24
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,450.91,372.6
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,544.82,450.05
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,597.91,492.93
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,651.72,535.39
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,699.29,570.74
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,746.26,605.29
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,786.45,634.4
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,829.17,665.26
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,865.34,690.59
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,899.48,714.3
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,930.6,736.24
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,959.4,756.49
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,981.52,771.38
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,1000.72,784.23
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,1016.33,794.88
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,1028.84,803.43
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,1035.17,807.38
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,1038.22,809.13
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,1036.44,807.57
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,1031.36,803.82
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,1021.07,795.86
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,1007.59,785.76
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,988.7,772.2
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,966.91,756.66
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,941.19,738.07
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,912.72,717.55
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,881.08,693.67
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,846.91,668.0
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,807.72,639.65
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,766.59,609.77
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,722.42,577.63
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,676.74,543.51
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,628.25,505.9
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,579.02,466.72
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,526.86,423.34
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,474.63,378.81
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,420.72,331.79
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,364.46,281.9
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,310.63,233.24
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,258.74,185.76
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,206.25,138.57
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,157.08,96.19
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,109.46,59.79
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,63.76,32.15
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,32.36,23.2
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,29.75,20.64
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,24.25,15.27
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,18.36,7.81
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,41.65,7.29
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,99.23,62.08
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,147.55,103.64
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,205.48,153.71
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,259.2,201.44
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,318.72,253.24
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,373.71,299.85
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,431.27,346.9
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,485.63,390.72
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,541.63,434.44
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,593.31,473.62
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,645.4,511.58
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,692.65,544.25
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,735.7,573.49
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,778.65,601.24
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,820.3,627.67
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,855.92,650.86
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,889.51,672.59
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,921.95,694.05
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,952.34,714.1
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,974.15,728.47
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,993.02,741.04
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,1006.81,750.35
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,1017.45,757.73
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,1023.39,761.6
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,1026.05,763.45
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,1023.89,762.8
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,1018.46,760.1
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,1007.83,753.08
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,994.04,744.08
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,976.61,733.22
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,956.12,720.33
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,930.89,703.41
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,902.89,684.65
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,870.9,663.52
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,836.47,640.6
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,797.78,614.55
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,757.16,586.91
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,713.59,556.88
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,668.56,525.24
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,620.1,488.35
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,570.92,449.93
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,519.46,408.72
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,467.98,366.28
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,415.01,321.47
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,362.88,276.12
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,309.48,228.94
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,254.36,179.86
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,202.48,133.89
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,153.78,92.37
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,106.85,56.85
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,64.74,32.36
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,32.66,23.27
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,27.13,18.19
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,22.41,13.58
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,17.37,7.13
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,42.34,6.65
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,103.23,63.56
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,151.49,105.45
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,208.92,155.28
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,161.22,125.51
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,75.12,57.89
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,90.94,71.2
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,106.76,84.2
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,142.68,113.67
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,179.46,143.4
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,319.51,257.79
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,469.56,375.02
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,423.5,335.87
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,367.02,288.92
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,471.07,370.11
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,581.69,452.97
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,634.72,490.98
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,689.13,529.76
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,461.15,358.89
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,208.19,160.37
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,286.68,221.74
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,373.15,286.79
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,427.17,326.86
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,481.12,366.46
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,524.33,398.0
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,567.1,428.93
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,439.56,335.06
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,309.15,236.89
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,334.21,256.42
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,359.0,275.07
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,426.88,326.32
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,489.37,372.63
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,525.7,400.24
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,561.36,427.26
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,526.24,401.71
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,491.47,376.58
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,460.48,354.95
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,430.13,333.44
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,390.71,304.14
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,352.53,275.44
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,336.69,263.99
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,320.47,252.03
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,268.68,211.84
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,221.99,175.31
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,206.33,163.63
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,190.67,151.71
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,164.61,131.0
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,139.49,110.94
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,84.49,65.67
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,27.02,17.39
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,22.67,13.72
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,18.33,9.99
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,14.46,7.23
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,10.6,3.69
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,7.23,0.56
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.97,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,42.17,6.15
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,102.5,63.46
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,151.83,106.32
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,210.75,157.61
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,264.85,206.44
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,324.69,259.48
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,380.57,308.53
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,440.63,359.65
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,496.0,405.52
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,552.96,451.27
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,606.44,492.26
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,657.31,529.16
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,706.51,563.97
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,755.1,597.79
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,798.48,626.18
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,840.43,653.13
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,878.09,678.27
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,913.68,701.82
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,944.34,722.23
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,972.34,740.82
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,994.97,755.78
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,1014.62,768.81
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,1029.65,777.68
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,1041.48,784.49
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,1048.06,789.67
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,1051.28,792.75
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,1049.63,793.34
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,1044.63,791.68
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,1034.34,786.82
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,1020.82,779.65
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,1002.18,769.15
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,980.49,756.27
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,954.91,739.26
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,926.5,720.16
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,892.89,697.44
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,856.94,672.81
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,818.25,645.33
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,777.53,616.19
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,732.64,583.85
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,686.44,549.69
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,637.91,512.3
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,588.58,473.21
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,535.79,429.44
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,483.18,384.71
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,428.83,337.46
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,372.21,287.41
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,317.71,238.3
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,265.29,190.54
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,212.52,143.56
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,163.18,101.24
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,112.12,61.72
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,68.66,35.52
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,35.13,25.48
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,32.24,22.63
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,26.39,16.98
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,20.14,9.36
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,12.78,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,43.5,5.87
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,104.95,65.1
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,154.58,108.32
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,213.91,160.13
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,269.36,210.08
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,330.59,264.24
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,386.73,312.79
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,445.14,361.66
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,500.95,407.83
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,558.36,453.97
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,610.67,494.19
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,663.17,532.97
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,712.45,567.84
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,757.49,599.08
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,800.67,627.41
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,842.41,654.28
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,878.88,678.34
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,913.25,700.79
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,946.15,722.09
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,976.83,741.78
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,999.1,756.06
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,1018.38,768.42
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,1031.2,775.41
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,1040.68,780.27
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,1046.72,785.11
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,1049.43,787.82
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,1045.85,787.2
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,1038.97,784.75
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,1028.34,780.08
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,1014.55,773.06
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,997.15,763.68
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,976.69,751.88
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,951.03,735.56
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,922.61,717.08
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,890.6,695.98
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,856.11,672.74
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,736.69,583.22
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,630.59,496.72
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,608.22,481.38
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,581.95,462.35
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,557.69,445.09
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,527.78,422.54
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,509.19,407.49
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,482.76,384.2
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,425.89,334.9
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,372.81,287.62
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,318.18,238.51
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,265.86,191.02
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,213.82,144.8
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,162.25,100.75
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,114.39,64.01
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,71.65,38.21
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,38.04,27.99
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,34.88,24.95
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,28.69,18.95
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,22.06,10.9
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,13.76,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,43.29,5.09
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,104.14,64.93
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,155.3,109.27
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,216.97,162.98
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,272.64,213.69
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,334.17,268.91
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,391.08,319.09
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,452.61,371.68
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,509.1,419.48
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,567.12,467.25
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,620.49,510.22
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,674.18,551.7
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,718.93,584.33
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,765.97,618.34
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,809.38,647.98
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,851.31,676.13
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,888.02,701.46
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,922.54,725.07
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,947.54,740.28
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,969.09,753.0
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,991.81,768.35
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,1011.62,781.69
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,1026.84,792.19
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,1038.97,800.65
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,1044.92,804.89
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,1047.6,806.97
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,1045.98,806.15
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,1041.09,803.15
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,1030.99,796.56
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,1017.73,787.82
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,1000.36,776.46
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,979.93,762.91
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,954.74,745.68
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,926.78,726.39
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,893.65,703.43
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,858.22,678.61
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,819.69,650.99
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,779.22,621.73
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,734.52,589.15
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,688.55,554.32
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,597.32,481.07
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,520.89,418.67
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,430.69,344.91
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,360.79,287.64
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,338.18,268.84
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,312.84,246.57
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,232.45,182.56
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,167.76,133.01
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,154.46,121.74
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,139.1,108.45
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,114.7,77.74
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,73.79,40.54
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,40.14,29.98
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,36.66,26.62
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,30.07,20.24
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.01,11.77
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,14.25,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
