Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,42.11,3.86
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,101.17,62.7
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,151.16,106.02
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,211.33,158.42
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,266.58,208.33
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,327.77,262.75
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,384.55,312.31
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,444.1,362.76
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,499.35,408.99
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,556.11,455.14
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,608.64,495.92
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,661.62,535.29
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,706.14,566.85
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,753.0,599.71
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,796.15,629.33
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,837.9,657.57
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,874.09,681.85
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,908.14,704.48
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,934.49,720.19
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,957.8,733.73
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,980.02,747.95
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,999.35,760.22
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,1013.16,769.25
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,1023.84,776.29
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,1029.82,780.25
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,1032.56,782.16
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,1030.55,779.89
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,1025.32,775.56
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,1015.43,770.07
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,1002.42,762.47
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,984.9,752.45
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,964.41,740.2
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,939.68,726.48
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,912.23,710.46
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,880.09,689.54
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,845.67,666.55
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,807.29,639.56
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,767.02,610.88
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,723.02,579.21
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,677.79,545.21
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,630.46,508.38
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,582.41,470.0
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,528.22,424.98
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,476.3,380.65
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,422.91,334.1
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,370.59,287.44
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,317.21,239.32
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,266.0,192.68
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,211.57,144.46
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,163.29,103.02
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,116.43,66.85
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,74.82,41.39
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,40.98,30.72
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,37.54,27.41
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,30.51,20.63
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,22.97,11.82
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,14.25,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,41.6,2.76
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,99.57,62.02
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,149.54,105.56
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,209.73,158.32
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,164.53,129.92
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,81.31,63.69
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,98.66,78.24
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,116.01,92.48
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,142.57,114.44
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,169.66,136.6
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,220.38,178.26
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,268.54,217.35
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,278.31,224.37
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,287.46,230.86
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,280.04,223.65
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,265.86,211.13
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,286.5,227.13
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,307.19,243.03
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,351.73,277.71
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,389.45,306.73
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,425.5,334.36
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,461.56,361.78
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,523.9,409.99
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,593.48,462.9
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,637.62,496.66
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,681.15,529.77
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,677.58,526.56
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,673.18,522.95
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,623.56,484.77
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,570.15,443.62
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,585.69,456.2
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,595.98,464.68
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,619.9,484.35
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,641.21,501.89
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,660.47,518.82
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,673.96,531.26
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,575.81,454.44
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,485.49,382.91
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,473.36,374.59
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,459.65,364.71
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,412.36,328.32
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,367.48,293.52
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,340.76,272.66
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,313.95,251.42
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,276.04,221.04
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,237.89,190.39
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,217.41,173.54
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,196.02,155.58
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,174.37,136.26
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,152.14,116.02
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,122.64,92.41
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,95.35,71.82
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,57.81,45.88
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,38.44,28.32
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,31.44,21.54
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.3,12.19
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,14.74,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,42.55,1.49
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,104.44,64.11
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,155.26,108.79
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,216.4,162.55
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,272.6,214.14
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,333.77,269.54
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,391.09,320.47
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,451.95,372.89
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,508.29,420.85
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,566.12,468.66
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,617.78,510.57
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,672.45,552.55
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,721.07,587.79
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,768.87,621.81
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,812.87,651.39
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,855.4,679.36
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,892.81,704.18
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,928.0,727.07
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,956.59,743.54
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,982.17,757.65
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,1004.32,771.93
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,1023.43,784.15
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,1037.38,793.32
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,1048.06,800.38
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,1052.91,804.0
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,1054.38,805.43
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,1050.95,803.6
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,1044.18,799.57
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,1033.14,793.42
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,1018.87,784.99
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,999.57,772.97
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,977.29,758.74
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,951.12,741.35
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,922.18,721.85
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,889.21,699.48
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,853.78,675.08
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,814.97,647.54
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,774.16,618.28
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,730.14,586.43
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,684.52,552.89
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,635.98,514.91
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,586.62,475.28
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,535.0,432.02
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,483.07,387.41
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,428.77,339.75
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,375.26,291.67
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,321.02,242.27
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,265.02,191.07
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,212.11,143.36
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,162.32,100.02
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,114.19,62.58
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,71.28,36.51
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,32.11,22.92
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,29.47,20.32
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,24.87,15.8
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,19.98,9.65
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,12.78,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,43.12,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,107.33,64.85
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,157.32,109.28
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,216.69,161.78
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,169.46,132.98
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,81.34,63.46
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,97.66,77.25
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,113.99,90.79
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,207.48,169.54
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,311.73,256.04
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,373.53,306.8
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,446.39,365.79
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,446.23,363.62
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,447.75,362.53
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,525.93,424.13
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,601.09,482.2
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,767.93,617.4
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,931.72,738.29
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,876.51,695.63
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,796.43,629.63
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,918.4,725.02
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,1033.67,807.02
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,1048.16,815.98
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,1059.36,823.21
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,1065.69,827.09
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,1068.63,828.73
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,1066.19,825.42
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,1060.39,819.87
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,1049.78,812.94
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,1035.93,803.79
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,1017.02,791.35
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,995.09,776.74
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,969.27,759.05
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,940.64,739.27
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,907.94,716.43
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,872.74,691.61
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,833.23,663.26
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,791.71,633.21
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,746.96,600.48
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,700.77,565.71
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,651.01,525.75
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,600.52,484.38
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,547.41,440.03
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,494.42,394.75
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,436.91,345.56
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,383.1,298.07
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,327.53,247.86
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,274.31,199.27
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,221.29,151.88
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,168.7,106.55
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,120.07,68.83
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,77.06,42.33
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,40.9,30.73
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,37.46,27.35
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,30.91,21.01
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,23.91,12.69
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,14.74,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,38.74,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,93.67,57.95
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,143.74,100.83
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,204.68,152.98
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,260.17,202.65
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,321.97,257.16
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,380.16,308.01
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,442.36,360.83
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,497.47,406.82
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,555.57,453.87
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,609.67,495.72
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,664.41,536.74
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,714.2,572.0
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,763.38,606.25
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,804.04,632.81
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,847.11,660.75
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,884.94,685.85
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,920.69,709.33
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,949.02,727.52
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,974.42,743.7
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,997.45,758.27
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,1017.57,770.89
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,1033.16,779.41
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,1045.61,785.9
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,1052.32,790.5
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,1055.73,793.05
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,1053.81,792.15
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,1048.61,789.17
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,1038.67,783.41
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,1025.54,776.0
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,1008.29,766.32
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,987.97,754.4
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,961.46,737.99
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,932.21,719.45
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,899.49,698.45
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,864.36,675.35
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,825.0,648.34
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,783.75,619.6
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,738.9,587.81
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,692.72,553.84
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,643.4,516.04
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,593.42,476.67
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,541.16,433.61
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,486.4,387.52
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,431.8,340.29
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,378.29,292.9
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,323.57,243.84
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,271.11,196.27
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,215.67,147.26
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,166.37,104.91
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,118.83,68.11
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,76.7,42.13
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,40.87,30.64
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,37.44,27.34
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,30.89,21.0
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.28,12.24
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,14.74,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,20.92,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,46.24,28.78
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,75.33,54.29
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,107.08,81.68
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,139.39,110.06
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,173.21,139.45
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,208.04,169.29
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,244.16,199.72
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,241.52,197.14
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,228.12,185.04
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,246.79,199.36
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,265.01,212.99
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,304.99,244.65
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,345.92,276.63
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,396.52,316.14
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,455.93,361.81
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,467.36,369.04
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,469.99,369.74
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,548.36,429.06
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,620.77,482.41
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,617.03,477.74
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,611.7,472.3
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,636.41,490.48
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,660.57,508.08
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,675.37,518.83
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,689.33,529.03
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,699.26,535.65
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,708.15,541.54
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,729.97,558.57
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,745.15,570.85
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,756.53,581.33
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,765.48,590.06
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,757.69,586.32
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,749.05,581.89
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,723.85,564.66
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,697.51,546.34
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,685.2,539.09
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,669.02,528.58
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,644.01,511.06
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,615.22,490.12
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,538.32,429.41
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,472.3,376.67
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,441.49,352.4
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,408.14,325.27
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,365.22,289.65
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,323.06,254.09
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,300.85,230.55
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,262.48,190.55
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,211.19,145.07
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,163.42,104.09
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,117.42,68.47
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,76.83,43.25
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,42.15,31.77
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,38.33,28.12
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,30.87,20.98
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.44,11.62
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,14.25,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,39.86,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,98.88,59.19
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,147.86,102.58
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,206.73,154.27
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,172.72,135.93
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,98.99,78.52
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,119.85,96.0
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,141.21,113.53
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,162.73,131.13
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,184.56,148.76
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,201.83,162.1
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,219.07,175.22
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,275.66,220.5
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,328.45,262.03
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,363.02,287.92
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,397.99,313.77
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,398.64,313.05
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,398.37,311.76
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,454.02,354.28
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,510.42,396.59
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,549.32,425.02
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,580.24,447.5
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,611.63,469.74
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,642.66,491.51
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,665.9,508.56
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,688.38,525.09
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,698.82,533.06
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,708.22,540.39
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,751.92,574.72
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,788.17,603.47
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,804.44,617.55
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,815.12,627.77
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,805.27,622.32
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,793.22,615.27
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,828.83,649.43
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,849.15,666.47
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,811.05,639.78
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,771.07,611.66
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,727.27,580.49
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,682.07,546.97
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,633.96,508.98
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,585.16,469.57
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,531.34,425.4
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,479.58,381.66
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,425.99,335.9
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,373.45,289.82
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,319.67,241.44
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,267.94,194.36
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,213.21,145.84
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,164.51,103.88
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,117.38,67.14
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,75.27,40.86
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,39.11,29.08
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,35.58,25.7
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,29.44,19.74
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,22.86,11.95
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,14.25,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,35.15,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,85.88,51.95
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,134.26,94.0
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,192.42,144.4
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,161.49,127.19
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,103.11,81.99
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,125.94,101.15
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,149.4,120.48
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,185.77,150.51
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,219.62,178.11
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,273.08,221.34
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,335.49,270.9
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,363.92,292.49
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,392.05,313.62
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,420.93,335.13
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,449.57,356.21
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,467.25,368.56
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,476.43,374.48
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,508.1,396.82
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,531.7,412.85
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,547.37,423.87
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,562.48,434.51
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,572.85,441.84
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,582.63,448.8
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,603.76,464.67
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,624.29,480.04
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,644.45,495.61
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,663.68,510.51
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,687.52,529.48
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,709.81,547.29
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,679.8,525.06
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,649.85,502.91
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,634.85,492.44
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,619.3,481.46
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,615.35,479.97
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,609.58,477.01
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,579.52,454.67
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,549.54,432.28
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,517.28,408.09
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,485.26,383.83
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,454.9,360.66
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,424.24,336.95
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,377.92,300.39
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,334.34,265.78
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,301.29,239.79
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,268.9,213.91
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,232.38,184.22
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,201.31,158.95
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,173.83,136.53
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,147.22,114.79
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,119.49,81.9
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,76.91,43.02
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,41.7,31.51
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,38.33,28.24
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,31.35,21.49
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.27,12.33
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,14.74,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,38.87,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,96.41,57.47
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,146.55,101.6
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,207.71,154.75
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,153.19,119.67
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,61.02,46.46
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,74.31,57.78
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,87.6,68.9
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,97.38,76.92
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,107.17,84.85
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,130.55,103.79
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,153.96,122.47
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,175.9,140.08
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,198.11,157.78
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,197.25,156.63
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,196.38,155.53
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,215.56,170.69
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,234.86,185.83
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,257.81,203.4
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,280.8,220.83
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,292.28,229.52
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,303.74,238.2
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,341.13,267.19
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,385.66,301.38
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,403.77,315.04
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,421.63,328.54
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,420.96,327.9
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,420.1,327.2
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,427.51,333.02
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,434.59,338.61
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,496.21,386.93
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,555.91,433.21
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,506.09,395.7
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,457.48,358.95
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,471.41,370.74
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,483.91,381.28
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,457.75,361.35
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,431.93,341.67
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,406.97,322.69
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,382.26,303.79
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,367.12,292.47
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,351.25,280.41
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,310.05,247.81
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,270.74,216.59
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,244.02,195.72
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,217.95,175.13
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,187.78,150.78
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,162.19,130.14
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,137.13,109.89
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,113.38,90.65
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,95.92,76.07
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,78.6,61.38
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,48.68,37.86
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,37.42,27.56
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,30.88,21.18
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,23.88,12.86
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,14.74,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,35.86,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,88.22,53.0
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,137.51,95.99
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,197.7,147.79
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,253.18,197.79
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,315.12,252.94
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,213.01,173.96
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,69.61,53.6
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,84.86,66.39
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,100.16,78.97
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,116.48,92.08
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,132.82,105.01
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,153.91,121.91
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,175.1,138.71
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,194.94,154.38
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,214.99,170.08
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,239.74,189.4
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,264.63,208.66
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,299.04,234.83
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,333.6,260.7
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,364.3,283.78
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,387.59,301.1
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,435.55,337.34
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,483.42,372.97
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,514.06,395.77
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,544.3,418.26
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,546.14,419.59
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,547.55,420.8
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,634.3,487.3
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,712.91,546.47
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,700.42,537.51
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,687.19,528.65
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,635.38,490.47
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,585.09,453.03
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,578.77,449.95
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,571.19,445.65
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,536.15,419.57
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,501.9,393.96
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,482.51,380.16
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,462.2,365.39
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,427.15,338.52
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,392.89,312.03
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,376.11,299.42
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,356.68,284.14
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,343.95,273.32
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,325.09,255.97
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,303.09,233.25
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,268.71,197.76
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,218.65,154.02
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,172.71,115.1
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,128.19,80.99
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,89.4,56.46
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,55.45,43.71
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,48.78,37.45
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,37.97,27.21
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,28.05,15.98
