Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,16.71,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,32.08,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,77.16,46.87
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,123.54,86.97
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,180.56,135.46
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,127.12,98.77
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,51.21,38.12
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,62.34,47.63
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,73.57,57.05
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,90.37,71.0
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,107.19,84.8
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,123.52,97.86
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,139.86,110.73
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,161.69,128.21
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,183.7,145.66
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,196.87,155.86
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,210.13,166.11
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,242.7,191.73
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,275.52,217.24
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,356.38,280.26
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,431.71,337.67
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,439.3,342.5
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,446.57,347.39
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,482.35,373.63
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,517.97,399.33
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,515.14,396.79
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,511.95,394.22
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,526.56,405.28
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,540.67,415.89
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,554.59,426.6
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,567.79,436.79
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,551.0,424.48
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,534.15,412.31
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,533.51,412.65
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,532.16,412.41
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,536.37,416.71
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,537.4,418.59
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,478.72,373.99
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,423.04,331.37
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,377.85,296.95
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,334.17,263.31
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,317.44,250.75
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,300.61,237.97
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,251.47,199.33
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,206.54,163.74
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,198.76,158.21
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,190.61,152.23
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,156.11,124.47
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,122.67,97.41
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,103.39,81.66
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,84.22,65.79
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,70.99,54.74
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,57.84,43.59
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,46.49,35.78
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,42.13,31.61
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.06,22.98
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,24.1,12.91
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,15.24,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,31.9,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,78.63,46.15
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,124.03,86.03
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,180.57,134.44
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,138.66,107.89
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,72.23,55.9
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,88.57,69.64
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,104.9,83.01
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,127.17,101.24
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,149.59,119.32
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,188.75,151.06
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,234.58,187.65
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,257.63,205.3
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,280.74,222.9
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,355.2,280.8
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,439.66,344.42
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,529.85,412.99
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,632.18,488.34
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,604.6,465.05
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,581.14,445.5
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,555.85,425.5
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,521.04,398.57
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,625.91,476.04
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,730.98,550.09
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,688.98,517.95
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,652.65,490.71
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,704.06,529.17
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,759.23,568.95
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,734.55,550.5
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,705.37,529.65
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,737.15,554.52
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,762.06,574.03
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,751.05,567.45
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,738.14,559.79
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,664.15,505.6
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,594.11,453.72
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,598.7,459.36
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,598.81,461.06
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,648.1,503.53
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,675.92,528.38
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,549.97,430.95
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,448.58,351.21
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,396.51,311.42
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,346.63,272.74
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,328.02,258.0
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,302.01,236.38
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,228.56,179.0
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,167.64,132.56
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,153.25,120.85
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,137.46,107.61
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,114.19,88.85
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,92.08,71.19
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,60.68,48.23
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,38.36,28.18
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,30.91,21.04
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.46,11.56
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,10.61,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,21.24,10.47
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,38.69,26.46
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,56.16,41.78
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,76.51,59.33
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,97.06,76.85
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,119.1,95.16
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,141.76,113.67
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,270.99,220.85
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,411.22,333.42
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,367.44,295.73
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,303.16,241.61
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,404.34,322.09
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,514.17,405.79
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,515.57,403.7
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,505.04,393.54
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,581.55,450.62
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,653.58,502.7
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,538.68,414.21
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,416.7,319.47
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,453.33,347.1
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,490.0,373.51
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,573.65,434.77
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,649.85,489.08
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,585.66,441.16
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,514.08,388.41
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,487.29,369.06
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,460.48,349.29
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,483.55,366.7
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,505.95,383.24
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,447.23,340.2
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,389.51,297.66
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,405.63,310.41
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,421.11,322.28
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,409.1,313.69
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,397.04,305.19
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,395.76,304.92
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,393.83,304.11
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,345.76,268.09
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,299.13,232.86
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,298.87,233.41
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,297.7,233.06
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,255.67,200.63
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,217.68,171.16
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,195.88,154.6
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,174.56,138.21
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,164.25,130.24
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,153.64,121.88
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,120.79,95.56
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,88.72,69.5
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,75.01,58.11
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,61.38,46.59
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,40.65,30.54
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,36.54,26.58
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,29.5,19.82
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,21.95,11.11
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,33.48,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,84.8,47.71
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,132.99,90.79
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,191.99,141.68
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,130.69,100.65
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,37.65,26.57
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,45.88,33.58
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,54.11,40.41
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,73.0,56.19
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,92.2,72.0
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,106.01,83.0
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,119.83,93.86
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,128.67,100.72
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,137.52,107.55
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,178.98,140.68
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,220.9,173.58
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,271.15,212.63
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,329.34,257.04
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,335.26,260.27
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,333.66,258.08
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,302.73,234.11
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,271.84,210.18
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,374.3,288.34
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,471.4,359.71
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,432.39,329.88
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,393.42,300.67
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,492.68,375.19
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,596.46,449.98
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,560.71,423.19
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,530.65,401.31
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,554.51,419.46
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,580.14,438.38
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,574.19,434.39
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,567.56,430.16
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,544.58,413.9
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,521.66,397.72
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,518.03,396.23
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,512.63,393.24
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,418.05,322.72
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,328.57,254.82
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,314.78,245.13
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,300.71,234.82
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,275.25,215.57
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,250.3,196.57
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,235.45,185.68
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,220.06,174.06
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,172.31,136.34
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,123.58,97.52
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,94.76,74.05
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,65.73,49.99
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,55.08,41.12
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,44.43,32.11
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,34.28,24.84
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,37.5,27.42
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,30.49,20.66
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.48,11.44
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,14.25,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,32.04,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,81.49,45.73
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,129.2,88.35
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,188.16,138.84
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,242.78,187.64
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,303.88,241.44
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,205.62,166.4
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,66.7,50.89
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,106.57,84.25
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,147.01,117.31
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,130.75,103.5
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,114.85,90.11
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,154.9,122.64
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,195.39,154.92
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,205.18,161.96
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,215.03,169.1
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,229.92,180.51
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,244.85,191.9
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,238.45,186.55
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,232.04,181.3
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,240.5,187.77
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,248.95,194.2
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,343.32,266.91
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,432.75,333.84
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,469.08,360.93
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,505.07,387.82
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,542.88,416.36
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,579.95,444.18
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,535.41,410.71
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,491.28,377.61
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,485.14,373.64
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,478.8,369.37
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,478.3,369.58
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,477.32,369.43
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,521.94,405.12
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,561.01,436.23
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,524.27,409.5
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,488.49,383.41
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,405.32,319.22
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,326.08,257.17
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,329.8,261.03
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,331.85,263.3
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,272.81,216.71
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,219.09,174.04
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,193.84,154.12
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,169.27,134.59
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,151.18,120.23
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,133.49,106.09
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,113.72,90.18
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,94.07,74.11
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,79.87,62.26
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,65.76,50.29
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,42.59,32.29
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,36.63,26.72
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,30.06,20.34
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.03,11.81
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,14.25,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,6.39,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,12.54,3.55
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,22.68,13.1
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,32.83,22.07
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,44.92,32.63
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,57.06,43.12
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,70.35,54.32
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,83.64,65.33
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,105.03,83.06
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,126.44,100.59
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,145.97,116.37
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,165.58,132.06
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,189.34,151.09
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,213.44,170.23
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,209.82,166.45
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,206.15,162.72
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,254.46,201.02
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,303.26,239.12
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,286.11,225.06
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,268.87,211.09
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,287.86,225.76
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,306.83,240.28
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,299.24,234.11
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,291.63,228.0
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,355.67,277.72
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,413.79,322.14
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,457.62,355.65
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,500.84,388.48
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,496.21,385.06
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,491.34,381.63
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,458.76,357.0
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,426.61,332.59
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,459.17,358.52
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,490.31,383.12
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,489.92,383.65
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,488.65,383.58
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,432.6,340.36
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,378.53,298.34
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,383.62,303.33
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,387.15,306.92
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,360.98,287.26
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,335.1,267.66
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,316.26,253.1
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,296.84,237.86
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,248.49,199.06
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,203.25,162.74
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,173.19,138.62
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,141.45,113.04
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,130.48,104.34
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,119.09,95.09
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,100.58,79.82
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,82.69,64.83
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,54.41,42.86
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,34.82,25.13
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,28.19,18.71
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,21.08,10.23
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,28.92,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,80.73,43.04
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,128.12,86.47
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,186.58,136.98
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,158.76,123.8
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,92.89,73.33
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,113.78,90.86
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,135.22,108.48
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,171.64,138.51
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,205.8,166.31
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,182.94,146.84
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,163.57,130.17
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,310.67,251.08
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,456.32,366.39
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,494.69,394.04
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,533.25,421.85
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,591.34,465.46
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,643.12,503.9
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,667.11,520.63
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,689.85,536.54
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,839.99,655.2
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,979.5,753.82
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,994.44,763.71
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,1006.27,772.49
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,907.62,702.11
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,786.75,605.79
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,787.46,608.17
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,786.75,608.89
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,821.89,635.84
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,850.29,657.75
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,870.48,674.77
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,886.87,689.06
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,859.06,669.17
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,829.94,648.4
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,757.35,593.75
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,687.68,540.62
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,654.54,515.99
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,621.64,491.17
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,539.37,426.98
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,465.21,368.42
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,457.2,364.2
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,443.3,354.75
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,375.45,300.47
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,315.09,252.1
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,266.66,213.41
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,221.69,177.41
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,189.53,151.58
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,162.2,129.65
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,131.0,104.56
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,101.14,80.35
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,85.54,67.3
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,70.06,54.13
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,42.26,32.06
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,31.31,22.03
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,25.46,16.35
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,19.2,8.71
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,12.29,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,29.45,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,82.55,42.82
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,130.02,87.2
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,188.04,137.59
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,149.04,115.57
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,72.36,56.02
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,88.19,69.37
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,104.01,82.38
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,161.99,130.63
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,220.06,178.18
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,317.5,258.17
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,425.13,344.24
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,457.08,367.7
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,487.73,390.08
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,512.82,407.04
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,528.81,417.02
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,707.59,558.96
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,877.8,680.68
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,765.26,596.0
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,612.7,473.81
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,804.32,625.58
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,979.54,748.36
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,994.88,755.86
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,1007.06,762.66
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,1014.01,767.1
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,1017.67,769.46
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,1016.49,769.02
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,1012.0,766.47
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,921.5,704.72
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,822.28,627.51
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,775.64,593.6
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,732.99,561.92
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,826.16,640.84
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,898.0,694.85
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,805.38,629.77
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,718.42,560.68
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,646.67,506.31
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,581.06,455.58
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,554.05,436.38
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,525.94,415.81
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,488.73,388.15
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,451.78,360.19
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,387.45,308.97
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,327.78,261.34
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,311.97,248.54
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,292.37,231.81
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,256.93,202.27
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,222.16,172.99
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,181.68,140.51
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,145.91,112.39
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,118.44,90.01
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,92.09,69.47
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,52.78,41.23
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,29.61,20.43
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,24.15,15.13
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,18.29,7.87
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,29.52,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,83.4,41.57
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,130.4,86.12
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,187.19,135.02
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,201.26,154.55
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,198.59,157.56
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,237.85,191.13
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,277.86,224.17
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,393.77,318.48
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,522.91,420.75
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,571.82,457.59
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,623.66,495.4
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,671.89,529.35
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,719.48,562.42
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,762.67,592.39
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,804.49,621.2
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,841.68,646.6
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,876.82,670.53
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,905.32,688.55
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,930.88,704.56
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,953.91,719.78
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,974.07,733.15
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,990.66,744.62
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,1004.19,754.14
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,1011.6,759.27
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,1015.74,762.36
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,1016.03,762.99
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,1013.02,761.53
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,1004.29,756.31
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,992.32,749.01
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,975.26,738.61
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,955.16,726.1
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,930.68,710.52
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,903.38,693.07
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,872.72,673.69
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,839.41,652.1
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,801.1,626.26
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,760.78,598.6
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,644.38,510.06
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,547.63,430.95
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,498.78,394.52
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,452.39,359.17
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,475.1,379.82
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,474.17,378.28
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,421.13,332.75
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,368.77,286.53
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,281.88,215.9
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,230.57,177.82
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,204.15,146.57
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,158.64,97.33
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,111.09,60.18
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,68.58,34.34
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,33.06,23.75
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,27.96,18.96
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,23.31,14.38
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,18.35,7.76
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,28.12,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,77.65,38.48
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,126.73,84.85
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,186.43,136.35
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,241.12,185.95
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,302.53,241.21
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,359.09,291.61
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,418.54,343.17
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,474.9,391.5
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,533.21,440.18
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,495.35,407.4
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,429.07,350.11
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,495.02,403.45
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,572.74,464.76
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,531.93,427.96
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,480.89,383.12
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,520.59,413.44
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,560.67,443.52
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,571.51,450.28
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,580.93,456.02
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,687.87,540.05
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,797.31,623.82
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,699.23,545.77
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,596.29,463.44
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,743.41,579.48
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,889.38,690.71
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,974.94,759.15
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,1047.08,810.56
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,1038.08,804.04
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,1025.79,795.69
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,1008.31,783.74
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,987.71,769.61
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,962.69,752.08
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,934.78,732.49
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,903.08,710.12
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,868.72,685.75
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,830.06,657.9
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,789.29,628.37
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,745.29,596.39
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,699.62,562.87
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,649.66,523.09
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,598.87,481.79
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,546.2,438.15
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,493.3,393.22
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,438.72,345.81
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,384.89,297.89
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,325.86,245.02
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,271.91,195.76
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,217.97,147.46
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,167.26,103.56
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,117.61,64.99
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,70.14,35.37
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,33.97,24.51
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,31.48,22.05
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,26.09,16.75
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,20.34,9.05
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,12.78,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
