Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,26.65,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,73.69,35.33
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,123.08,82.17
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,183.09,133.32
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,165.9,128.66
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,115.71,91.77
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,141.89,113.83
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,168.77,135.94
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,189.32,152.63
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,209.46,168.63
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,222.97,178.95
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,235.85,188.58
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,222.23,176.87
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,213.54,169.12
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,296.0,234.37
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,375.27,295.23
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,402.19,315.03
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,429.07,334.87
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,451.3,351.16
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,473.33,367.26
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,501.85,388.41
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,530.27,409.37
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,566.93,435.63
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,595.38,455.73
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,563.16,431.31
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,537.84,412.15
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,573.97,440.02
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,615.05,471.1
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,615.39,471.99
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,615.05,472.56
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,591.75,455.72
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,568.49,438.83
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,566.48,439.19
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,563.63,438.84
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,562.84,439.62
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,560.57,439.22
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,520.17,408.54
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,481.02,378.66
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,453.56,358.09
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,426.28,337.44
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,418.71,332.53
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,408.39,325.1
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,376.22,299.79
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,344.12,274.23
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,289.25,230.67
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,242.38,193.51
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,213.7,170.25
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,185.83,147.48
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,161.07,127.38
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,137.0,107.76
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,114.23,77.27
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,71.63,37.83
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,36.95,27.2
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,34.23,24.45
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,27.56,17.98
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,20.41,8.88
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,28.25,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,79.12,35.98
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,128.68,85.0
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,188.16,136.54
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,242.87,186.42
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,303.21,240.97
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,237.49,193.05
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,122.64,97.99
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,138.1,110.76
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,153.68,123.33
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,196.5,158.22
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,246.66,198.46
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,281.81,226.28
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,317.61,254.36
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,473.6,381.08
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,626.82,501.8
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,582.76,463.38
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,522.57,412.99
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,590.18,465.79
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,667.78,524.77
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,700.42,548.68
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,732.56,572.3
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,828.04,645.97
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,918.61,714.64
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,988.91,767.97
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,1047.48,808.48
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,1046.8,807.33
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,1042.71,804.28
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,1033.75,797.95
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,1021.46,789.41
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,1003.66,775.93
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,982.83,760.42
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,957.87,743.5
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,930.02,724.5
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,898.37,702.7
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,864.07,678.88
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,825.86,652.04
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,785.5,623.41
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,741.63,592.08
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,696.13,559.14
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,647.01,520.39
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,596.99,479.97
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,544.31,436.54
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,491.4,391.73
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,436.82,344.89
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,382.98,297.37
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,324.26,244.53
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,270.53,195.22
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,216.58,146.42
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,165.82,102.21
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,115.84,63.4
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,70.78,36.09
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,32.43,23.14
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,29.85,20.61
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,24.84,15.64
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,19.51,8.01
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,27.76,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,77.13,33.63
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,128.02,84.4
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,189.17,136.92
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,148.43,114.17
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,69.41,53.28
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,85.76,67.2
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,102.1,80.81
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,124.89,99.6
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,147.83,118.23
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,160.29,127.81
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,172.87,137.36
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,198.64,157.83
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,224.79,178.36
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,249.58,197.2
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,274.56,215.96
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,296.28,232.37
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,325.53,254.45
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,365.63,284.87
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,405.98,315.08
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,441.11,341.23
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,476.28,367.22
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,530.62,407.21
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,592.52,451.87
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,627.29,477.4
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,661.45,502.53
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,632.09,480.53
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,602.24,458.39
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,568.24,433.59
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,540.09,412.82
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,550.3,421.51
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,559.66,429.55
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,560.14,430.74
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,556.55,428.99
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,541.26,418.52
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,525.57,407.68
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,493.93,384.32
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,463.12,361.42
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,416.13,325.69
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,371.01,291.07
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,362.72,285.47
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,353.08,278.58
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,331.07,261.77
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,308.55,244.29
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,295.36,234.22
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,280.68,222.13
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,286.11,220.18
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,268.96,194.87
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,213.51,145.63
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,164.4,103.48
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,116.49,66.92
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,74.49,41.64
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,41.88,31.35
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,38.09,27.7
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,30.62,20.45
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,21.87,9.3
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,13.76,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,24.14,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,65.31,27.12
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,115.48,76.43
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,176.37,127.9
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,150.7,116.25
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,97.46,76.66
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,120.78,96.26
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,148.5,119.03
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,170.85,137.19
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,193.34,155.16
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,188.56,150.32
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,187.55,148.51
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,229.56,181.9
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,279.22,220.66
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,297.33,233.96
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,315.3,247.15
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,317.1,247.73
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,311.2,242.53
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,354.16,274.54
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,389.92,300.46
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,406.93,312.64
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,423.77,324.76
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,431.67,330.33
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,439.34,335.8
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,435.0,332.4
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,430.46,328.94
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,432.79,330.86
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,434.89,332.6
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,457.72,349.91
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,479.97,366.68
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,484.69,370.57
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,488.95,374.22
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,478.8,367.14
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,468.48,359.99
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,447.81,344.99
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,427.34,330.1
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,411.62,319.47
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,395.79,308.64
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,356.71,279.05
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,318.74,250.06
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,283.21,222.72
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,250.54,197.39
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,219.59,173.22
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,189.37,149.42
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,166.49,131.38
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,144.09,113.58
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,121.88,95.77
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,99.77,77.82
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,83.25,64.46
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,66.7,50.85
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,80.96,51.42
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,74.51,42.27
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,42.41,31.96
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,38.19,27.89
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,30.22,20.18
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,21.06,8.46
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,13.27,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.93,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.71,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,14.95,6.51
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,22.19,12.96
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,31.37,20.99
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,40.56,28.95
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,50.23,37.21
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,59.92,45.36
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,61.86,46.87
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,63.8,48.34
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,84.68,65.46
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,105.94,82.57
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,138.49,108.81
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,171.27,134.8
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,181.84,142.82
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,192.52,150.96
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,245.13,192.26
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,298.37,233.18
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,314.63,244.59
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,330.85,256.05
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,383.07,295.29
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,427.86,328.33
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,420.48,322.18
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,412.87,316.2
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,423.85,324.27
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,434.59,332.09
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,451.1,344.28
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,467.21,356.15
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,449.33,342.88
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,431.46,329.78
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,405.26,310.56
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,379.34,291.44
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,356.36,274.39
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,336.89,259.88
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,349.09,269.6
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,358.88,277.4
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,345.93,267.93
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,332.98,258.51
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,317.78,247.33
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,302.64,236.15
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,282.91,221.29
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,265.53,208.18
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,247.57,194.57
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,229.71,180.95
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,198.52,156.87
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,168.3,133.33
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,142.05,112.43
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,116.25,91.66
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,95.6,74.84
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,75.05,57.84
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,62.76,47.59
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,50.24,36.98
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,43.51,32.94
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,41.99,31.22
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,32.63,22.2
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,22.78,9.17
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,22.51,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,61.02,21.11
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,112.71,73.51
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,175.69,126.48
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,123.56,93.68
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,39.59,28.07
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,48.78,35.9
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,57.98,43.54
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,66.7,50.75
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,75.43,57.86
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,86.67,66.99
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,97.99,76.09
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,117.78,92.05
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,137.61,107.86
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,134.5,104.8
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,131.45,101.88
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,147.14,114.27
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,162.89,126.6
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,196.92,153.43
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,231.15,180.09
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,254.57,198.05
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,277.99,215.94
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,283.41,219.89
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,288.77,223.89
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,309.53,239.74
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,330.16,255.41
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,359.61,277.79
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,394.76,304.31
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,416.36,320.67
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,437.47,336.69
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,433.84,334.11
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,430.03,331.53
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,424.54,327.74
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,418.88,323.86
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,365.47,283.49
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,312.39,243.03
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,303.05,236.25
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,293.7,229.36
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,255.86,200.13
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,218.54,171.07
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,193.75,151.72
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,169.36,132.53
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,159.92,125.29
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,150.59,118.1
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,128.23,100.28
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,105.93,82.35
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,102.88,80.13
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,99.75,77.82
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,74.43,57.09
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,48.3,35.34
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,72.5,43.96
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,71.56,39.77
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,40.39,30.15
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,36.52,26.4
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,29.47,19.45
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,21.15,7.61
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,25.1,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,70.29,21.25
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,121.92,78.3
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,183.45,131.46
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,133.89,101.85
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,48.3,35.44
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,59.92,45.4
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,71.69,55.3
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,80.99,62.98
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,90.29,70.57
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,109.63,86.25
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,128.99,101.71
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,134.79,106.11
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,140.62,110.53
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,209.74,166.18
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,280.22,221.62
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,286.92,226.22
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,293.46,230.84
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,345.62,271.38
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,391.05,306.23
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,442.68,345.88
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,494.59,385.34
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,558.66,434.19
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,614.78,476.66
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,554.76,430.22
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,501.76,388.9
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,548.15,424.87
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,599.63,463.99
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,523.62,406.06
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,454.41,352.77
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,509.98,396.55
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,567.07,440.76
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,504.61,393.0
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,447.11,348.77
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,511.8,400.86
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,569.57,446.88
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,569.1,448.73
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,565.48,448.19
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,563.3,448.56
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,555.69,444.31
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,578.18,466.04
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,580.25,469.76
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,466.41,375.54
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,379.61,303.64
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,329.22,263.11
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,286.05,228.15
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,252.12,199.66
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,218.88,171.48
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,179.81,139.26
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,144.09,110.28
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,115.92,87.63
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,89.44,67.42
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,54.44,42.7
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,34.76,24.94
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,27.63,17.91
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,19.97,6.37
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,12.29,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,22.91,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,63.64,16.31
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,114.21,73.41
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,174.57,125.41
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,132.61,101.35
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,55.2,41.44
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,69.0,53.19
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,82.81,64.67
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,112.18,89.09
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,141.69,113.26
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,135.74,107.93
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,130.01,102.85
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,189.3,151.27
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,249.95,199.81
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,297.68,236.89
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,339.88,269.05
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,396.82,313.19
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,455.05,357.62
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,596.08,467.16
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,726.88,565.73
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,766.38,593.92
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,798.66,617.5
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,911.91,703.95
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,1015.85,774.35
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,974.18,745.18
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,915.33,699.39
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,975.93,748.09
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,1023.27,781.11
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,1014.06,774.79
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,1001.6,766.69
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,986.65,757.34
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,968.37,745.68
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,943.49,729.01
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,915.71,710.29
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,884.54,689.36
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,850.68,666.33
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,812.08,639.4
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,771.36,610.69
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,727.39,579.28
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,681.75,546.27
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,632.93,508.02
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,583.16,467.83
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,531.15,424.87
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,478.86,380.52
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,424.4,333.92
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,370.64,286.53
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,315.32,236.41
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,261.7,187.22
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,204.77,136.07
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,154.38,92.38
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,105.51,55.11
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,61.55,29.97
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,30.94,21.78
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,28.32,19.19
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,21.23,12.36
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,16.15,3.51
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,10.61,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,21.72,11.8
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,32.83,21.86
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,46.51,33.84
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,60.32,45.82
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,75.14,58.38
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,89.96,70.67
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,116.59,92.76
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,143.34,114.64
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,211.09,170.48
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,278.21,224.83
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,356.62,287.83
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,433.2,348.28
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,474.85,379.2
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,517.12,410.26
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,711.52,565.54
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,898.31,700.17
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,926.8,718.15
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,951.92,734.94
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,912.54,706.55
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,850.45,657.59
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,885.01,683.35
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,918.1,707.36
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,983.83,757.26
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,1037.55,794.52
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,1036.96,792.76
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,1032.99,789.16
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,1023.69,783.51
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,1011.1,775.67
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,994.28,765.29
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,974.31,752.67
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,948.97,735.55
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,920.78,716.38
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,889.23,695.01
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,855.03,671.55
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,816.13,644.24
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,775.17,615.18
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,730.88,583.54
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,684.93,550.24
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,635.98,512.51
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,586.14,473.0
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,533.38,429.28
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,480.45,384.2
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,425.68,336.35
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,371.67,288.0
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,316.63,238.0
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,259.91,186.25
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,206.14,137.74
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,155.69,94.14
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,106.67,56.87
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,62.71,31.77
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,30.46,21.35
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,27.78,18.7
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,22.21,13.15
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,16.24,2.93
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,23.97,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,68.04,9.4
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,119.72,75.02
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,179.29,127.01
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,159.78,122.46
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,102.47,80.72
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,127.26,101.95
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,152.56,123.2
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,190.37,154.62
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,230.04,187.18
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,290.56,236.1
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,348.99,282.45
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,355.42,285.91
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,351.92,281.54
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,406.13,323.68
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,454.59,360.69
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,483.5,381.83
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,512.11,402.65
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,585.75,458.5
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,669.94,520.71
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,689.15,534.05
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,707.53,547.12
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,879.13,681.65
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,1036.55,790.76
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,1044.45,795.82
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,1048.9,799.75
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,993.52,762.32
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,924.32,709.89
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,980.83,756.19
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,1023.03,786.58
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,1005.03,774.94
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,983.87,761.39
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,959.05,744.88
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,931.25,726.17
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,898.39,703.96
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,862.93,679.66
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,824.34,652.41
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,783.59,623.35
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,738.49,590.93
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,691.81,556.94
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,641.88,517.34
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,591.08,476.07
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,537.81,431.87
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,484.47,386.43
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,429.39,338.96
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,375.1,290.84
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,315.73,237.27
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,261.62,187.58
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,207.56,138.8
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,156.87,95.07
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,107.47,57.74
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,63.49,32.94
