Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,31.78,22.5
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,28.75,19.53
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,22.77,13.56
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,16.34,2.21
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,10.32,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,23.12,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,65.41,4.09
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,117.5,73.24
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,177.29,125.53
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,177.7,136.22
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,150.0,119.24
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,183.29,148.35
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,217.43,177.55
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,283.97,233.23
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,352.46,289.84
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,408.29,334.55
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,474.34,386.23
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,600.26,488.34
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,734.17,589.48
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,778.96,619.7
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,822.31,649.03
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,860.94,674.93
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,897.43,699.06
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,929.72,718.7
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,959.36,736.3
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,913.91,703.31
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,844.63,648.72
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,944.65,724.24
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,1034.95,785.23
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,1043.42,790.67
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,1048.43,794.67
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,1047.9,795.46
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,1043.88,793.96
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,1034.92,789.58
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,1022.53,782.83
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,1003.71,770.03
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,981.83,755.06
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,956.62,739.9
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,928.46,722.5
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,896.3,700.69
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,861.37,676.71
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,822.23,648.77
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,780.93,619.11
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,736.8,587.33
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,690.78,553.84
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,641.27,514.93
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,590.82,474.1
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,537.51,430.04
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,483.81,384.45
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,428.34,336.88
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,373.55,288.47
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,317.82,237.79
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,263.71,188.01
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,205.09,135.42
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,153.11,90.57
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,103.27,53.02
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,58.46,28.32
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,30.31,21.2
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,27.67,18.56
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,20.6,11.68
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,15.49,0.92
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,9.83,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,22.35,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,63.48,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,116.38,71.85
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,176.88,124.85
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,233.3,176.17
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,296.82,233.49
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,225.73,182.18
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,104.5,82.48
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,132.04,105.39
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,160.19,128.43
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,187.16,149.96
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,220.23,176.1
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,224.13,178.56
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,233.2,185.17
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,331.85,264.27
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,435.81,345.37
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,427.9,337.57
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,426.03,334.68
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,489.04,382.21
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,544.97,423.48
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,597.01,462.58
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,649.63,501.7
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,710.61,547.38
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,763.75,587.07
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,777.75,597.08
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,790.37,606.36
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,795.74,610.86
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,799.6,614.36
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,809.87,623.45
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,822.07,633.82
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,910.97,707.35
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,982.82,759.52
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,885.82,691.12
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,789.37,615.53
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,833.34,656.41
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,860.16,677.46
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,820.63,649.32
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,779.06,619.68
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,733.28,586.71
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,686.18,551.9
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,636.74,513.49
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,586.51,473.4
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,531.29,427.29
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,474.86,379.29
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,420.08,331.52
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,366.44,283.65
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,310.4,233.5
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,255.28,184.08
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,203.12,138.07
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,154.88,97.31
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,108.29,62.86
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,68.51,40.69
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,43.87,33.07
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,38.4,27.77
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,28.89,18.45
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.89,1.01
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,11.8,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,15.53,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,39.1,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,89.01,56.34
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,145.08,104.23
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,198.69,151.31
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,262.47,207.22
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,320.73,258.1
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,384.23,312.05
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,441.61,360.35
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,501.76,409.53
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,556.88,452.62
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,613.31,495.39
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,662.86,532.71
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,714.17,569.05
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,759.6,600.54
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,803.85,630.82
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,842.93,657.57
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,880.2,682.92
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,803.36,623.78
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,698.81,539.3
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,659.6,508.42
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,608.33,468.15
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,620.08,477.02
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,631.01,485.04
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,655.86,504.03
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,679.98,522.44
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,694.53,533.03
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,708.01,542.88
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,733.92,563.36
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,752.36,578.48
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,709.84,546.89
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,664.51,513.12
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,681.75,528.08
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,692.9,538.34
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,694.24,541.9
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,692.53,543.03
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,672.7,530.38
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,649.98,515.27
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,631.8,502.88
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,608.65,486.15
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,593.83,475.67
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,569.4,456.62
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,519.95,415.87
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,469.61,373.4
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,415.48,327.39
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,362.92,281.61
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,309.78,234.06
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,258.42,187.69
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,206.6,142.47
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,159.06,102.73
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,113.37,68.84
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,73.95,46.44
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,48.65,37.26
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,41.72,30.61
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,30.62,19.77
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,20.05,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,11.8,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,13.36,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,32.82,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,81.8,51.93
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,135.47,97.81
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,188.61,143.99
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,250.36,197.86
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,201.22,162.14
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,121.91,97.03
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,132.65,105.85
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,143.1,114.11
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,171.26,136.72
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,200.12,159.56
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,220.72,175.63
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,241.43,191.65
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,272.75,215.94
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,298.01,235.23
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,323.38,254.5
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,348.8,273.68
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,350.53,273.79
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,351.99,273.8
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,409.74,317.95
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,467.83,361.59
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,484.57,373.72
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,501.01,385.8
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,569.24,437.57
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,629.23,482.61
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,641.44,491.86
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,652.81,500.74
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,644.42,494.98
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,635.41,488.83
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,616.61,475.45
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,597.6,461.85
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,564.34,437.22
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,529.3,411.1
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,502.77,391.5
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,476.6,372.02
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,433.25,338.88
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,391.24,306.58
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,363.53,285.51
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,336.35,264.7
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,313.75,247.83
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,291.39,230.99
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,265.99,211.14
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,241.09,191.58
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,203.33,161.51
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,164.48,130.43
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,139.15,110.11
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,114.29,89.99
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,99.07,77.76
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,83.93,65.38
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,89.07,61.17
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,73.55,47.51
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,49.91,38.43
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,41.79,30.77
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,29.43,18.75
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.46,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,10.32,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,14.42,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,38.18,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,87.4,53.78
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,143.9,102.48
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,199.18,150.95
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,262.3,206.33
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,176.99,142.22
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,55.08,41.2
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,67.19,51.42
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,79.37,61.48
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,95.18,74.29
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,111.02,86.93
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,149.65,118.26
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,188.71,149.42
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,219.45,173.26
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,250.52,197.02
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,251.31,197.04
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,252.04,197.13
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,250.13,195.24
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,248.2,193.37
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,296.63,230.78
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,345.27,267.7
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,378.21,291.73
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,403.28,309.7
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,422.44,323.81
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,441.33,337.72
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,488.09,372.73
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,534.16,406.74
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,539.2,410.38
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,543.71,413.89
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,589.61,448.93
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,628.38,478.37
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,606.0,462.13
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,583.55,446.12
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,553.82,424.77
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,524.51,403.6
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,460.57,355.81
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,400.45,310.36
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,367.99,286.17
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,336.34,262.31
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,323.88,253.8
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,310.84,244.64
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,272.68,215.02
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,236.05,186.44
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,210.87,166.78
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,183.86,145.5
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,150.32,118.8
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,117.89,92.79
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,102.64,80.63
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,87.47,68.3
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,89.8,61.26
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,70.32,44.64
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,47.63,36.34
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,40.24,29.29
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,28.67,17.91
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.51,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,12.03,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,31.57,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,78.73,47.79
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,131.63,92.92
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,184.23,137.57
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,245.08,188.93
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,197.3,155.77
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,118.97,93.58
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,175.06,139.7
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,231.58,184.62
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,245.4,194.23
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,257.75,202.68
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,320.23,251.03
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,392.97,305.54
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,453.32,349.27
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,516.38,394.03
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,530.0,402.37
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,541.59,409.74
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,577.62,434.65
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,613.64,459.01
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,628.37,468.76
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,642.01,477.97
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,695.4,515.94
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,740.58,547.72
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,742.59,548.82
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,743.23,549.47
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,702.45,521.31
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,667.71,497.05
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,660.65,493.19
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,652.86,488.54
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,636.63,477.82
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,620.04,466.79
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,596.46,450.3
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,572.9,433.77
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,552.92,420.16
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,532.7,406.24
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,503.0,384.98
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,473.73,363.88
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,462.31,356.6
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,449.22,347.79
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,423.17,328.64
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,396.55,308.82
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,343.34,268.04
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,296.18,231.68
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,250.64,196.73
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,208.17,163.89
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,181.15,142.61
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,155.15,121.97
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,136.41,107.28
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,115.39,90.57
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,100.55,71.65
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,72.32,48.44
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,50.06,38.37
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,39.48,28.59
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,25.81,15.42
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.82,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,7.37,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,8.26,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,20.51,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,65.72,39.23
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,112.78,80.04
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,161.5,121.37
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,217.41,168.57
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,184.46,145.73
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,125.97,99.12
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,130.98,103.27
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,135.31,106.36
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,171.8,135.31
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,209.43,164.44
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,223.13,174.45
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,236.67,184.4
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,281.16,218.39
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,320.06,247.51
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,359.53,276.84
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,399.47,306.21
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,410.24,312.88
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,420.58,319.43
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,450.33,341.11
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,480.03,362.5
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,498.35,375.76
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,516.36,388.88
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,522.76,393.38
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,528.75,397.72
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,549.31,412.96
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,569.26,427.65
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,555.15,417.36
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,540.83,407.15
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,530.61,400.3
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,520.16,393.24
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,544.82,412.46
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,563.92,427.44
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,530.71,403.71
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,496.96,379.62
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,472.98,363.27
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,449.11,346.74
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,425.72,329.9
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,402.3,312.85
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,367.98,287.03
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,334.67,261.79
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,295.86,232.06
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,258.68,203.34
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,217.77,171.4
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,181.59,143.04
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,150.09,118.13
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,119.64,93.86
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,103.47,81.0
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,87.4,67.96
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,85.54,58.23
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,63.67,40.42
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,43.83,32.9
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.32,25.82
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,25.07,14.63
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.26,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,7.37,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,28.85,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,79.2,45.97
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,132.67,92.88
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,185.78,138.71
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,245.98,190.27
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,184.56,146.49
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,84.07,65.3
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,106.61,84.18
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,129.15,102.37
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,163.24,129.59
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,198.21,156.93
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,236.34,186.52
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,269.75,212.0
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,316.63,247.42
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,364.56,282.91
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,387.81,299.62
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,410.89,316.29
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,377.97,290.85
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,344.12,264.79
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,381.78,293.22
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,419.5,321.0
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,445.25,339.15
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,470.81,357.1
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,527.69,399.1
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,591.4,445.08
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,589.92,444.21
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,587.88,443.47
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,550.83,416.22
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,520.21,393.54
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,486.81,369.39
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,453.87,345.37
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,458.37,349.39
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,462.26,352.78
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,457.39,349.89
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,451.97,346.63
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,431.89,332.84
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,411.85,319.0
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,424.95,330.33
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,433.98,338.22
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,399.01,311.84
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,364.92,286.06
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,320.28,251.76
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,276.78,218.08
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,238.93,188.6
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,203.07,160.46
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,171.14,135.33
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,138.09,109.15
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,119.5,94.46
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,101.34,79.87
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,90.66,62.63
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,60.3,38.09
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,41.56,30.96
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,33.97,23.76
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.49,13.15
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.47,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,6.39,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,23.32,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,72.49,41.08
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,124.57,87.23
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,175.46,131.23
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,236.35,183.58
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,192.25,152.94
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,119.51,94.52
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,148.36,118.4
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,182.89,146.2
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,216.79,172.76
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,251.63,199.58
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,294.28,232.53
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,338.19,265.89
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,376.57,294.61
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,423.26,329.17
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,421.84,326.6
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,426.9,329.11
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,462.28,354.51
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,497.85,379.54
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,580.5,440.04
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,656.22,494.1
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,600.48,452.24
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,534.66,403.61
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,599.7,451.92
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,656.37,492.84
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,650.62,488.39
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,644.11,483.94
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,594.37,448.04
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,539.92,408.56
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,550.92,417.87
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,564.74,428.78
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,517.12,394.05
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,474.31,362.73
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,493.32,378.41
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,511.52,393.11
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,441.94,340.97
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,376.55,291.54
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,357.37,277.71
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,338.23,263.63
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,325.56,254.94
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,312.29,245.62
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,268.58,211.7
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,229.28,181.03
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,193.5,152.92
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,159.06,125.67
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,140.07,110.65
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,121.38,95.72
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,104.74,82.41
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,88.2,68.92
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,84.33,57.54
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,60.21,38.65
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,42.43,31.7
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,34.87,24.48
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.55,12.96
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.68,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,25.9,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,75.95,41.69
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,131.24,91.53
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,184.16,137.89
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,245.36,191.44
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,196.54,157.27
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,117.11,92.86
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,146.59,117.36
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,181.88,146.12
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,218.4,175.49
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,256.1,205.38
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,249.77,199.18
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,235.77,186.97
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,369.25,292.89
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,495.92,388.87
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,484.31,377.16
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,469.28,363.73
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,502.48,387.17
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,535.66,409.99
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,523.72,399.65
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,502.17,382.74
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,618.03,469.16
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,734.65,552.33
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,651.5,490.2
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,567.22,427.68
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,504.4,381.98
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,441.92,335.63
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,462.66,351.23
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,482.82,365.84
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,523.66,396.12
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,566.63,427.32
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,553.31,417.5
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,539.65,407.88
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,499.68,378.9
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,463.16,352.35
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,445.21,340.36
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,427.1,328.02
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,366.69,283.04
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,308.76,239.42
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,320.12,249.18
