Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,329.06,256.56
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,294.74,230.4
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,261.62,205.11
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,216.18,169.95
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,175.84,138.52
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,156.24,123.26
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,137.09,108.16
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,118.5,93.52
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,100.35,78.97
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,90.83,63.1
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,62.37,41.09
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,44.51,33.5
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,35.78,25.22
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,24.04,13.05
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,14.74,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,16.4,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,57.74,30.96
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,102.64,72.32
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,155.73,117.9
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,212.64,167.09
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,155.56,124.17
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,75.97,58.6
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,93.87,73.54
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,111.78,88.15
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,125.6,98.99
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,139.43,109.67
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,158.39,124.59
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,177.48,139.43
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,200.68,157.47
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,224.15,175.51
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,237.66,185.46
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,251.2,195.39
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,281.69,217.97
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,312.3,240.17
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,285.23,219.02
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,258.24,198.19
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,294.17,225.24
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,330.08,251.56
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,323.29,246.07
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,316.48,240.88
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,377.46,286.06
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,431.89,325.21
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,406.64,306.34
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,381.57,288.15
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,381.85,288.82
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,381.95,289.21
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,392.37,297.31
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,402.29,305.0
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,441.63,334.96
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,478.55,362.65
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,454.67,346.02
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,430.96,329.82
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,412.71,317.41
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,394.04,304.44
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,353.41,274.27
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,314.38,245.05
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,281.29,220.1
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,249.32,195.69
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,208.78,164.23
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,172.72,136.07
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,135.3,106.37
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,98.62,76.84
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,85.3,66.2
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,72.03,55.36
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,76.97,52.32
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,62.3,42.15
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,45.4,34.25
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,35.86,25.23
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,23.7,12.41
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,13.76,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,27.14,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,78.45,39.83
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,136.49,93.66
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,189.89,140.64
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,251.76,194.66
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,186.75,148.43
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,80.09,61.9
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,98.52,77.33
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,116.94,92.26
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,156.16,124.08
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,196.32,156.03
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,217.79,172.47
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,239.42,188.93
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,310.34,243.69
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,376.87,293.42
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,397.3,307.62
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,417.39,321.81
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,418.46,321.82
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,418.77,321.42
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,468.28,358.29
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,518.14,394.65
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,525.2,398.66
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,531.75,402.62
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,527.06,399.2
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,521.94,395.54
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,564.5,427.53
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,612.51,462.82
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,627.44,474.48
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,641.26,485.58
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,621.32,471.73
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,601.18,457.8
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,626.38,478.41
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,650.96,498.15
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,582.06,447.14
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,518.61,399.73
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,483.47,374.8
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,448.93,349.85
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,431.62,337.56
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,413.3,324.31
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,399.82,314.71
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,384.33,303.23
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,339.35,268.2
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,299.0,236.59
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,249.31,197.76
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,203.53,161.83
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,170.42,135.44
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,141.93,112.76
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,122.68,97.42
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,104.01,82.35
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,83.85,55.88
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,47.12,28.68
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,33.74,24.11
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,28.61,19.03
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,20.16,9.37
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,13.76,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,22.75,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,74.52,36.49
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,134.46,92.56
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,189.61,141.1
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,253.8,197.39
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,172.31,137.61
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,53.14,39.57
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,67.19,51.46
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,81.43,63.26
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,92.26,71.92
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,103.09,80.47
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,108.94,84.99
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,114.81,89.51
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,136.15,106.39
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,157.54,123.06
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,171.6,134.05
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,185.79,145.11
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,203.58,158.98
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,221.44,172.83
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,233.89,182.34
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,246.32,191.85
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,296.2,230.11
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,346.19,267.75
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,343.87,265.67
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,341.49,263.74
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,372.05,286.98
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,395.66,304.81
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,430.24,331.07
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,464.13,356.62
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,450.83,346.69
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,437.52,337.0
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,425.57,328.31
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,413.59,319.6
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,428.8,332.01
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,442.74,343.36
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,414.19,321.97
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,386.19,300.99
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,380.83,297.75
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,374.39,293.53
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,351.83,277.08
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,329.14,260.33
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,305.47,242.12
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,281.61,223.5
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,242.31,192.34
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,205.32,162.94
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,167.6,132.93
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,129.5,102.59
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,111.72,88.33
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,94.1,73.93
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,84.94,58.11
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,54.84,36.62
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,41.65,30.88
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,34.44,23.84
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,22.61,10.57
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,12.78,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,17.86,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,67.78,31.26
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,126.5,86.78
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,182.37,135.44
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,247.17,191.85
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,187.23,149.4
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,86.35,67.27
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,92.42,72.36
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,98.6,77.29
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,120.08,94.58
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,141.57,111.54
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,161.39,127.21
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,181.39,142.84
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,196.42,154.41
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,211.6,166.03
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,252.97,198.3
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,294.8,230.42
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,305.59,237.75
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,316.31,245.12
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,373.91,288.81
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,423.95,326.08
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,428.33,328.99
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,432.46,331.97
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,450.03,345.2
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,467.3,358.15
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,458.33,351.43
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,449.2,344.7
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,456.88,350.73
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,464.17,356.44
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,479.17,368.2
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,493.4,379.46
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,470.67,362.8
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,448.2,346.35
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,455.58,353.04
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,461.8,358.75
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,433.63,338.38
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,405.95,318.25
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,359.17,282.38
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,314.08,247.47
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,279.0,220.27
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,246.57,194.92
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,216.24,171.11
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,186.71,147.75
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,151.13,119.52
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,116.08,91.32
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,106.86,84.0
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,97.64,76.59
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,84.31,65.63
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,71.04,54.57
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,69.11,44.26
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,50.43,33.45
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,39.22,28.78
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,32.95,22.6
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,21.44,9.14
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,12.78,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,11.8,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,63.06,27.12
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,127.75,87.46
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,182.27,135.6
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,245.98,191.71
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,165.12,131.95
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,48.3,35.49
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,59.43,44.93
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,70.58,54.18
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,92.78,72.42
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,115.18,90.51
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,137.63,108.57
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,160.11,126.46
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,178.85,141.28
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,197.8,156.19
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,220.48,173.97
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,243.32,191.74
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,329.73,259.18
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,410.95,320.83
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,441.19,343.3
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,471.4,365.81
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,462.87,358.71
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,453.92,351.58
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,539.74,417.63
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,632.61,487.23
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,632.1,486.73
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,630.85,486.18
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,636.93,490.8
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,642.07,494.75
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,595.42,459.56
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,545.62,421.98
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,542.02,419.93
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,533.89,414.4
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,577.43,449.96
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,616.91,481.84
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,561.78,439.68
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,510.58,400.45
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,469.79,369.57
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,430.42,339.47
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,369.71,292.77
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,312.36,248.15
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,288.94,230.04
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,265.54,211.67
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,205.32,163.54
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,150.87,119.88
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,127.77,101.28
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,104.91,82.64
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,90.62,70.92
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,76.39,59.08
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,62.69,47.49
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,49.08,37.79
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,31.88,22.33
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,27.31,17.7
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,18.27,6.25
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,10.81,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.97,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,7.23,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,12.53,4.54
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,20.26,11.36
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,27.99,18.13
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,36.2,25.19
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,44.43,32.14
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,53.14,39.45
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,61.86,46.66
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,72.04,55.0
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,82.22,63.26
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,94.52,73.18
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,106.86,83.03
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,143.37,112.25
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,180.18,141.09
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,229.84,180.07
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,280.1,218.76
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,277.27,215.89
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,274.39,213.23
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,382.74,296.44
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,485.44,372.49
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,497.78,379.82
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,509.74,387.45
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,513.6,390.09
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,517.07,392.55
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,684.61,519.15
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,840.81,631.83
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,765.24,576.55
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,690.65,522.37
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,654.38,497.2
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,618.45,471.56
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,619.77,474.31
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,619.53,475.66
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,652.23,503.56
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,677.24,525.59
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,601.29,468.03
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,532.06,414.98
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,468.85,367.05
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,409.71,321.55
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,337.38,266.0
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,268.95,212.62
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,231.06,182.92
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,192.62,152.48
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,164.15,130.12
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,136.41,108.09
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,127.45,101.08
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,118.41,93.9
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,101.31,79.87
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,84.31,65.73
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,78.85,54.86
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,56.17,44.01
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,44.78,33.57
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,34.74,23.93
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,22.49,7.87
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.85,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.97,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,7.71,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,13.5,5.28
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,22.19,12.94
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,30.89,20.56
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,41.04,29.34
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,51.2,38.01
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,61.37,46.57
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,71.55,55.01
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,85.79,66.64
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,100.13,78.17
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,114.49,89.73
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,128.85,101.21
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,149.14,117.46
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,169.49,133.61
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,179.13,141.09
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,188.86,148.65
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,183.79,144.31
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,178.78,140.07
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,207.03,162.54
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,235.36,184.89
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,267.26,209.5
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,299.15,233.84
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,325.92,254.52
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,352.57,275.04
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,416.81,324.69
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,473.51,368.01
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,480.95,373.6
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,487.95,379.02
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,559.58,435.15
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,622.93,484.26
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,562.53,437.91
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,501.29,390.87
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,486.91,380.68
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,472.16,370.05
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,453.68,356.44
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,435.01,342.61
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,379.09,299.23
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,325.67,257.43
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,305.47,242.49
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,285.39,227.41
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,264.36,211.02
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,243.33,194.46
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,232.81,186.11
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,220.44,175.86
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,193.96,154.16
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,168.07,132.81
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,160.26,114.88
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,129.51,77.25
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,82.78,46.2
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,42.99,32.5
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,36.63,26.46
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,30.72,20.39
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,19.16,4.63
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,9.83,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,55.54,15.33
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,126.99,85.6
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,183.83,136.29
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,250.68,195.67
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,186.13,149.62
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,79.26,61.7
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,94.61,74.62
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,109.97,87.29
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,130.98,104.31
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,152.0,121.05
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,181.5,144.98
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,211.57,169.14
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,229.63,182.88
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,247.75,196.55
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,276.08,218.7
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,312.51,247.0
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,333.68,263.09
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,354.82,279.11
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,399.51,313.66
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,444.37,347.95
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,567.27,444.03
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,682.8,532.27
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,756.41,589.13
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,828.09,643.94
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,934.29,728.21
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,1025.93,792.66
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,1016.75,785.6
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,1004.24,776.87
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,905.52,705.48
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,802.09,622.69
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,866.19,677.78
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,912.57,711.9
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,878.71,688.29
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,842.48,663.16
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,801.77,635.73
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,759.13,606.47
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,714.24,573.97
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,667.67,537.74
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,616.57,496.79
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,563.25,453.18
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,508.55,407.38
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,453.95,360.45
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,397.49,311.45
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,342.48,262.45
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,285.98,211.26
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,229.7,160.42
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,175.59,113.27
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,126.07,73.5
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,79.27,43.19
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,40.63,30.27
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,34.99,24.94
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,28.98,18.81
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,13.99,0.67
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,54.32,11.3
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,126.0,84.04
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,181.49,133.9
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,246.82,192.11
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,178.0,142.45
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,67.99,51.97
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,81.83,63.6
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,95.67,75.02
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,101.4,79.54
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,107.19,84.06
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,133.17,105.18
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,159.22,126.12
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,195.45,155.04
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,232.21,183.95
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,268.26,212.38
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,312.59,247.05
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,383.41,302.79
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,455.35,358.54
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,433.06,340.13
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,410.01,321.33
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,462.95,362.52
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,515.92,403.22
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,536.88,419.09
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,557.4,434.71
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,602.96,470.06
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,640.03,498.91
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,662.55,516.98
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,683.56,533.97
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,659.12,515.43
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,634.5,496.83
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,653.83,513.39
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,666.45,524.75
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,755.18,601.28
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,822.6,657.05
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,782.07,627.03
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,739.88,595.93
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,697.26,563.42
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,652.4,528.02
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,601.42,486.66
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,550.15,444.2
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,498.23,400.38
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,445.26,354.49
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,389.07,305.44
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,334.48,256.65
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,279.48,206.36
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,226.2,157.58
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,170.36,108.99
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,121.53,69.93
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,74.59,39.58
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,36.45,26.56
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,31.51,21.86
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,26.27,16.39
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,12.76,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,52.95,6.99
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,122.81,81.53
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,178.82,131.65
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,244.98,190.18
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,167.69,133.68
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,52.17,38.62
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,62.83,47.62
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,73.49,56.44
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,100.41,78.69
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,127.46,100.72
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,123.08,96.73
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,118.87,92.95
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,165.43,130.37
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,212.61,167.39
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,226.06,177.42
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,239.55,187.49
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,250.01,195.13
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,260.49,202.74
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,263.96,205.06
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,267.41,207.42
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,272.32,210.94
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,277.18,214.44
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,276.48,213.82
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,275.73,213.22
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,309.23,238.51
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,342.55,263.28
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,356.72,274.03
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,375.94,288.65
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,420.84,323.02
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,464.58,356.18
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,400.31,308.0
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,334.9,258.62
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,342.37,264.93
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,346.89,268.8
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,316.31,245.67
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,287.57,223.87
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,281.74,219.88
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,275.66,215.63
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,241.2,189.36
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,207.52,163.41
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,197.93,156.24
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,188.3,148.94
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,165.18,130.68
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,142.71,112.85
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,134.36,106.37
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,125.76,99.57
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,106.94,84.38
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,88.37,69.12
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,75.76,52.34
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,47.77,36.51
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,39.22,28.48
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,30.21,19.43
