Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,15.19,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,46.96,1.36
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,110.41,72.9
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,164.63,120.98
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,228.94,177.21
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,162.51,129.18
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,58.95,44.32
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,71.22,54.67
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,83.54,64.84
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,108.04,84.96
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,132.6,104.82
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,156.88,124.26
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,181.37,143.63
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,175.47,138.04
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,169.58,132.6
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,208.3,163.18
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,247.44,193.53
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,283.4,220.96
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,319.55,248.19
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,367.8,284.49
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,408.07,314.35
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,391.41,300.74
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,374.59,287.31
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,384.09,294.54
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,393.39,301.52
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,501.23,383.39
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,614.43,466.47
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,654.44,496.75
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,697.66,529.52
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,599.86,457.76
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,505.58,387.36
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,472.22,363.32
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,439.49,339.2
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,444.55,344.19
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,448.56,348.31
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,404.29,315.41
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,361.46,283.29
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,314.44,247.16
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,269.61,212.31
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,226.07,178.15
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,183.53,144.44
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,182.14,143.77
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,180.46,142.81
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,138.68,109.42
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,97.3,75.86
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,89.1,69.31
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,80.9,62.67
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,69.02,52.83
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,57.02,42.75
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,53.92,33.05
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,37.75,27.68
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,31.95,22.18
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,25.77,15.65
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,12.59,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,39.25,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,90.74,59.49
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,141.97,104.39
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,202.24,156.53
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,135.86,107.5
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,48.3,35.5
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,58.95,44.55
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,69.61,53.41
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,79.84,61.67
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,90.18,69.9
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,106.03,82.7
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,121.9,95.37
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,137.28,107.32
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,152.67,119.12
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,166.81,130.11
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,181.04,141.11
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,224.13,174.82
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,267.55,208.17
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,287.59,223.04
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,307.61,237.88
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,285.36,220.02
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,263.21,202.48
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,346.59,265.66
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,424.01,322.3
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,425.75,322.96
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,427.27,324.0
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,432.11,327.65
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,436.65,331.11
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,394.91,300.5
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,349.89,267.36
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,370.73,283.53
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,387.04,295.99
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,389.96,298.75
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,392.27,301.15
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,377.25,290.4
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,362.14,279.62
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,386.55,299.52
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,406.59,315.64
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,355.36,276.71
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,306.65,239.61
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,276.67,216.86
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,247.47,194.38
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,206.16,162.46
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,169.67,134.1
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,146.3,115.65
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,123.84,97.79
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,105.46,83.04
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,87.32,68.18
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,71.96,49.34
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,43.48,32.69
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,35.05,24.78
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.44,15.08
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.84,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,49.87,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,118.87,76.41
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,174.81,126.76
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,241.11,184.4
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,188.56,149.2
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,92.08,71.88
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,111.3,87.97
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,130.55,103.55
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,187.08,149.61
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,242.12,193.42
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,246.67,195.96
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,250.12,197.78
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,270.35,212.67
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,290.56,227.27
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,310.6,242.16
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,330.6,256.95
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,358.91,277.55
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,387.27,297.93
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,432.34,331.44
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,477.63,364.65
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,495.94,377.68
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,513.93,390.67
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,518.81,394.21
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,523.27,397.57
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,581.91,441.44
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,631.87,478.41
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,614.28,465.63
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,596.34,452.97
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,600.93,457.46
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,604.42,461.01
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,562.27,430.26
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,521.16,400.13
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,460.85,355.46
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,405.41,313.78
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,429.9,333.88
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,451.89,351.59
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,405.71,316.5
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,362.05,283.24
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,323.19,253.57
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,285.84,224.78
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,277.58,218.85
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,267.47,211.07
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,216.14,170.88
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,171.13,135.6
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,143.53,113.63
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,117.14,92.48
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,99.54,78.09
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,82.06,63.55
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,68.16,46.17
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,41.9,31.14
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,33.88,23.65
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,24.72,14.2
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.48,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,45.14,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,106.78,68.28
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,161.5,117.49
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,226.75,174.33
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,179.61,142.67
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,101.6,79.98
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,123.14,98.0
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,145.16,116.02
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,162.61,129.72
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,180.14,143.26
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,210.1,166.98
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,247.32,196.08
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,266.59,210.13
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,285.81,224.02
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,349.71,273.4
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,415.1,322.8
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,439.16,339.93
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,463.0,357.02
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,492.08,378.44
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,529.67,405.85
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,570.62,435.37
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,611.4,464.43
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,638.84,484.82
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,665.56,504.74
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,684.54,519.47
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,708.76,537.87
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,691.42,526.08
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,679.65,518.29
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,651.95,499.01
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,624.21,479.44
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,649.87,500.81
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,668.12,516.49
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,628.31,487.31
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,589.38,458.64
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,564.03,440.37
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,537.95,421.29
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,504.52,396.37
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,471.04,371.08
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,429.0,338.42
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,388.17,306.44
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,347.16,274.11
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,307.84,242.8
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,262.09,206.65
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,222.43,175.26
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,179.05,140.72
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,140.13,110.03
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,117.77,92.09
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,98.93,76.93
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,73.83,51.04
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,40.32,29.71
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,32.72,22.51
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,23.99,13.19
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.13,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,42.0,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,100.67,63.68
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,154.76,112.6
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,218.79,168.54
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,277.01,220.04
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,341.03,275.18
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,235.49,192.27
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,85.64,66.47
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,131.89,104.71
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,179.16,142.8
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,178.05,141.24
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,176.69,139.54
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,225.95,178.94
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,283.75,224.33
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,300.87,236.99
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,317.88,249.61
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,335.56,262.28
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,353.17,274.79
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,415.17,322.16
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,477.67,369.01
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,508.92,391.97
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,539.97,414.78
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,580.19,444.54
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,611.55,467.74
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,603.36,461.34
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,594.58,454.74
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,629.85,482.06
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,663.4,507.77
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,601.19,460.32
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,536.22,411.03
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,563.98,434.42
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,585.07,452.54
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,579.89,450.06
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,572.84,446.19
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,529.32,413.51
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,487.39,381.82
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,453.25,356.28
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,419.77,330.92
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,382.06,301.86
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,345.54,273.45
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,300.56,238.07
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,257.32,203.89
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,214.31,170.04
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,176.74,140.43
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,146.95,116.59
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,118.77,93.99
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,100.25,78.92
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,81.87,63.67
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,66.39,45.84
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,43.45,32.55
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,33.75,23.44
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,24.09,12.89
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,15.24,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,47.17,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,114.89,71.17
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,172.06,124.04
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,240.41,183.87
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,161.95,128.09
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,45.39,33.02
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,55.08,41.29
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,64.76,49.36
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,81.37,62.98
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,98.23,76.59
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,121.18,95.14
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,144.17,113.49
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,160.35,126.17
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,176.59,138.82
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,201.6,158.47
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,226.81,178.07
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,219.23,171.35
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,211.69,164.84
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,245.6,191.22
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,279.59,217.31
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,358.68,277.97
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,431.09,332.33
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,455.71,350.54
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,479.99,368.7
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,432.86,333.24
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,386.12,297.93
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,419.65,323.78
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,452.48,348.66
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,520.56,401.14
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,590.14,453.73
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,557.28,429.1
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,524.97,405.27
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,509.02,394.09
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,492.67,382.48
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,420.28,327.5
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,352.86,275.69
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,350.47,274.72
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,346.91,272.58
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,306.5,241.3
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,267.69,211.15
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,232.5,183.69
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,200.6,158.65
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,172.71,136.66
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,145.85,115.35
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,120.95,95.33
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,96.33,75.26
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,81.59,63.26
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,66.93,51.08
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,52.76,33.8
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,36.3,26.28
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,29.45,19.7
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,22.11,10.85
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,40.64,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,111.0,68.14
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,168.13,121.43
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,236.65,181.23
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,185.43,147.22
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,90.24,70.68
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,109.73,87.1
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,129.28,103.09
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,162.06,129.86
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,195.87,157.05
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,201.56,160.97
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,206.85,164.6
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,221.54,175.55
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,236.24,186.38
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,255.71,201.29
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,275.28,216.18
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,331.84,259.39
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,381.39,296.39
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,406.59,314.95
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,431.68,333.46
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,381.2,294.79
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,323.43,250.44
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,405.02,313.03
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,479.0,368.27
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,504.09,386.15
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,528.57,403.71
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,475.35,363.96
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,422.83,324.59
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,415.71,319.69
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,408.47,314.54
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,416.2,320.83
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,423.29,326.62
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,404.73,312.93
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,386.31,299.39
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,367.35,285.47
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,348.51,271.56
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,323.38,252.68
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,298.7,234.0
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,265.2,208.61
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,234.08,184.83
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,214.92,170.03
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,195.99,155.28
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,184.36,146.23
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,172.25,136.63
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,141.13,111.72
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,111.53,87.94
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,93.95,73.63
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,76.51,59.13
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,61.74,42.53
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,42.2,31.38
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.37,22.15
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.63,10.55
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,30.35,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,83.41,50.44
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,135.35,97.98
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,197.74,151.71
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,137.39,108.06
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,54.11,40.23
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,66.27,50.54
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,78.6,60.75
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,92.46,72.07
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,106.33,83.25
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,132.39,104.25
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,158.51,124.97
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,186.96,147.19
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,215.78,169.34
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,231.2,180.93
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,246.68,192.54
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,250.71,194.88
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,254.73,197.26
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,278.71,215.4
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,302.71,233.32
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,336.21,258.43
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,378.06,289.45
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,392.64,299.97
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,406.99,310.47
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,439.63,334.74
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,471.75,358.35
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,463.15,351.94
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,454.42,345.7
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,437.67,333.71
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,421.02,321.76
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,421.88,323.04
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,422.29,323.92
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,405.53,311.9
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,388.82,299.94
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,349.54,270.67
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,311.3,241.91
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,344.35,268.73
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,373.69,292.16
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,316.88,248.83
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,263.27,207.61
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,229.33,181.23
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,198.59,157.14
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,160.76,127.08
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,124.1,97.69
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,107.41,84.27
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,90.8,70.71
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,76.09,58.68
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,61.46,46.47
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,54.64,37.52
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,44.13,33.03
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,32.88,22.45
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,21.04,8.46
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,13.27,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,26.42,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,73.33,43.54
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,123.35,89.32
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,183.17,140.36
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,147.76,116.7
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,88.26,69.04
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,109.07,86.54
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,129.98,103.66
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,207.34,167.2
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,292.37,234.91
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,282.16,225.38
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,275.54,218.86
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,273.4,215.99
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,263.05,206.71
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,319.2,250.15
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,368.76,287.59
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,434.95,337.87
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,511.25,394.51
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,477.35,367.7
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,450.81,346.78
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,585.51,448.47
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,721.26,546.03
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,582.31,442.99
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,442.58,337.62
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,443.12,338.79
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,443.42,339.09
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,515.73,393.62
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,591.79,449.31
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,560.08,425.53
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,524.38,399.48
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,488.49,373.11
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,453.37,347.14
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,427.0,327.93
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,401.06,308.89
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,395.9,305.66
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,389.89,301.68
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,378.11,293.34
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,365.38,284.21
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,327.12,255.7
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,290.36,228.08
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,268.41,211.41
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,246.26,194.26
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,202.57,159.95
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,164.15,129.74
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,146.41,115.64
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,128.73,101.35
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,107.03,83.9
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,86.46,67.14
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,68.73,50.63
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,51.16,38.93
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,34.41,23.57
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,16.94,4.72
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,13.8,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,35.64,18.07
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,78.37,55.88
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,124.81,95.7
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,95.37,74.07
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,58.03,43.57
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,73.42,56.56
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,88.81,69.32
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,106.77,83.85
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,124.72,98.13
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,142.68,112.39
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,160.64,126.48
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,192.82,152.04
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,225.49,177.6
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,266.33,209.23
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,316.0,247.03
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,326.68,253.68
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,337.19,260.29
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,374.36,287.82
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,411.58,314.85
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,468.2,356.31
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,524.89,396.84
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,515.74,389.14
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,506.17,381.73
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,498.55,375.98
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,490.68,370.09
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,519.76,391.84
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,547.81,412.47
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,552.44,416.07
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,550.72,415.46
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,536.44,406.09
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,521.74,396.44
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,478.92,365.63
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,440.42,337.7
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,440.03,338.67
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,438.66,338.59
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,410.66,318.35
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,382.86,298.1
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,343.78,268.59
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,306.05,239.83
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,262.72,206.42
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,221.82,174.61
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,199.17,157.22
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,176.82,139.75
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,162.75,127.89
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,146.56,113.86
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,118.93,91.8
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,93.67,71.81
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,71.8,54.35
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,50.25,38.08
