Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,31.02,20.57
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,10.61,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,16.0,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,41.45,21.0
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,86.69,61.79
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,136.56,104.41
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,102.2,79.46
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,58.05,43.57
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,72.93,56.14
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,87.82,68.45
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,97.09,75.77
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,106.39,82.99
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,120.78,94.43
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,135.17,105.74
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,160.24,125.61
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,185.48,145.35
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,187.29,146.33
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,189.14,147.45
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,202.46,157.39
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,215.82,167.25
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,274.65,212.67
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,342.19,263.61
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,375.61,288.25
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,408.9,312.75
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,389.64,298.21
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,370.37,283.87
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,376.41,288.64
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,382.24,293.16
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,383.29,294.07
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,384.15,294.9
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,401.85,308.76
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,418.93,322.08
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,444.81,342.2
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,469.22,361.09
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,432.26,333.64
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,396.27,306.89
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,385.36,299.25
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,374.01,291.15
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,363.93,284.17
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,352.87,276.31
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,327.58,257.19
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,302.42,238.0
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,256.56,202.25
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,213.38,168.39
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,182.0,143.97
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,150.08,118.86
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,130.37,103.14
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,111.21,87.71
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,92.28,72.08
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,73.52,56.33
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,60.22,43.6
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,43.77,32.41
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,29.54,19.17
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.67,0.55
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,16.78,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,43.49,21.36
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,88.86,63.18
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,139.04,106.25
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,119.91,94.1
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,87.44,68.21
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,110.3,87.38
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,133.47,106.44
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,134.32,106.54
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,135.11,106.54
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,155.47,122.76
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,175.99,138.9
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,233.65,184.92
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,300.86,237.34
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,328.96,258.35
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,357.17,279.42
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,345.47,269.0
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,333.26,258.41
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,426.31,329.79
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,529.35,406.09
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,534.07,408.45
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,529.7,404.95
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,575.24,438.58
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,611.78,465.25
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,657.52,499.67
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,708.51,537.31
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,702.76,534.06
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,695.66,530.25
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,701.51,535.61
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,705.62,539.63
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,655.63,502.84
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,604.17,464.9
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,555.77,429.25
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,509.2,394.51
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,496.79,387.08
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,482.81,378.13
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,429.18,337.11
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,378.6,298.15
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,351.31,277.44
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,324.0,256.38
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,295.58,234.26
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,267.85,212.27
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,225.56,178.59
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,185.24,146.54
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,154.03,121.54
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,127.41,100.27
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,105.04,82.3
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,83.83,65.02
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,63.55,46.9
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,43.11,31.91
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,30.9,20.16
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,15.28,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,8.85,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.88,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,13.5,3.02
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,31.07,19.71
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,49.31,35.6
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,71.74,54.88
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,94.03,73.8
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,117.5,93.45
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,141.65,113.4
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,164.96,132.1
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,188.65,150.78
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,252.29,202.14
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,312.75,249.95
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,357.23,284.29
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,410.96,325.21
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,451.72,355.77
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,493.03,386.48
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,494.39,385.1
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,494.06,382.67
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,520.99,402.33
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,547.62,421.53
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,564.24,433.5
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,580.25,445.1
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,615.59,471.59
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,650.27,497.34
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,698.2,533.37
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,737.01,562.67
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,688.62,526.08
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,634.94,485.92
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,623.45,478.74
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,610.99,470.59
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,567.24,437.78
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,524.79,405.79
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,506.4,392.55
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,487.97,379.21
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,481.38,375.4
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,472.81,369.92
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,481.8,378.75
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,483.2,381.15
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,371.45,293.38
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,273.47,215.69
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,260.51,205.95
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,246.13,194.62
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,183.73,145.29
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,127.57,100.72
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,123.16,97.3
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,117.91,92.96
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,96.93,75.77
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,76.66,58.92
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,59.72,46.81
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,45.9,34.11
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,30.47,19.52
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,16.35,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,19.32,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,50.18,22.48
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,98.95,69.92
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,158.43,120.77
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,212.41,167.32
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,272.68,218.37
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,207.23,167.22
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,113.91,89.59
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,138.43,109.69
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,163.29,129.55
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,183.07,145.04
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,203.09,160.54
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,230.43,181.37
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,258.12,202.09
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,303.35,236.51
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,341.6,265.03
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,369.05,285.02
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,396.51,304.9
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,411.24,315.25
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,425.73,325.51
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,454.88,346.16
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,483.83,366.37
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,508.59,384.03
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,532.93,401.32
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,534.77,402.75
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,543.03,408.9
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,583.12,438.83
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,621.55,467.12
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,617.19,465.08
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,611.57,462.47
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,636.76,483.17
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,653.81,497.8
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,629.17,480.85
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,604.27,463.71
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,553.99,428.09
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,505.19,392.91
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,457.24,357.2
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,411.68,322.75
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,372.27,292.75
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,334.35,263.5
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,294.9,232.74
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,258.97,204.44
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,214.96,169.92
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,174.55,138.13
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,139.09,109.85
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,103.89,81.7
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,85.45,66.4
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,67.17,50.98
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,50.56,38.77
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,41.01,29.82
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,27.04,16.41
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,13.63,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,7.86,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,20.64,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,57.21,24.11
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,109.85,77.46
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,168.73,128.04
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,118.69,92.41
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,50.24,36.96
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,62.83,47.67
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,75.68,58.36
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,92.6,72.14
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,109.54,85.67
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,120.37,94.21
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,131.22,102.7
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,148.67,116.45
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,166.12,130.07
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,186.57,146.12
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,207.2,162.18
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,218.0,170.39
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,228.85,178.66
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,240.27,187.35
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,251.69,196.03
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,260.07,201.96
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,268.4,207.85
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,302.16,233.78
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,335.82,259.36
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,380.51,293.32
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,417.58,321.3
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,439.63,338.12
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,461.03,354.51
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,481.03,370.16
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,499.94,385.0
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,439.45,339.51
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,380.67,294.93
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,394.67,306.67
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,407.4,317.28
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,426.17,333.13
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,442.56,346.96
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,444.95,350.37
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,442.72,349.84
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,359.95,285.3
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,286.28,227.32
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,248.93,197.91
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,213.36,169.67
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,181.23,144.05
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,148.77,118.07
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,129.13,102.3
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,110.12,86.92
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,108.24,76.33
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,85.47,52.49
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,47.29,36.01
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,38.74,27.9
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,25.93,15.21
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.48,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,7.86,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,25.66,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,70.42,27.36
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,125.55,87.96
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,190.27,144.25
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,123.77,96.41
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,28.95,18.96
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,36.2,25.18
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,43.46,31.28
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,52.66,38.93
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,61.86,46.49
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,68.65,51.97
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,75.45,57.42
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,92.99,71.53
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,110.82,85.67
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,117.72,91.0
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,124.63,96.34
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,139.93,108.45
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,155.27,120.49
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,179.93,139.98
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,204.68,159.38
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,206.11,160.27
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,207.52,161.23
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,205.42,159.48
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,203.3,157.75
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,204.61,158.76
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,205.88,159.75
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,235.66,183.06
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,265.28,206.04
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,347.57,269.79
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,424.37,328.03
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,380.81,294.85
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,338.17,262.55
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,319.4,248.68
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,303.7,237.01
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,321.85,251.77
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,337.07,264.15
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,296.99,233.27
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,258.61,203.57
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,220.89,174.12
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,184.19,145.18
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,179.94,142.22
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,175.33,138.88
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,127.06,100.13
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,79.25,61.07
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,69.12,52.81
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,58.95,44.36
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,79.95,51.05
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,77.87,44.09
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,39.76,29.37
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,33.65,23.45
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,23.57,12.93
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,15.73,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,26.68,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,73.55,24.71
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,132.11,91.62
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,199.52,150.21
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,132.97,103.36
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,34.75,23.76
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,42.97,30.78
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,51.2,37.65
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,72.52,55.37
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,94.36,73.29
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,103.71,80.71
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,113.07,88.08
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,118.92,92.38
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,124.8,96.67
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,175.59,137.28
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,227.03,177.62
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,237.51,185.31
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,247.98,193.11
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,238.8,185.61
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,229.67,178.25
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,252.57,195.89
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,275.44,213.31
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,242.7,187.75
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,210.22,162.43
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,280.41,216.51
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,350.6,269.07
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,316.62,243.07
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,282.96,217.54
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,238.74,183.75
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,194.95,149.93
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,169.12,129.8
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,143.58,109.71
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,154.4,118.49
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,165.07,127.09
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,166.37,128.51
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,167.67,129.99
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,181.13,140.96
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,194.23,151.64
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,169.08,131.92
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,144.34,112.46
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,167.48,131.47
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,188.91,148.87
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,151.57,119.19
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,115.49,90.37
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,100.17,78.07
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,84.91,65.61
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,69.75,53.12
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,54.68,40.46
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,41.06,30.37
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,27.03,17.61
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,15.92,6.51
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.91,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,22.26,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,61.11,16.17
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,117.11,81.07
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,180.0,135.76
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,238.31,187.33
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,306.21,246.24
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,196.07,159.67
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,49.27,36.09
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,58.47,43.81
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,67.68,51.37
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,79.8,61.26
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,92.06,71.19
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,105.93,82.18
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,119.81,93.06
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,138.2,107.67
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,156.62,122.17
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,164.32,128.1
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,172.09,134.12
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,203.85,159.18
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,235.73,184.06
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,275.63,214.63
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,315.58,244.78
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,325.27,251.93
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,334.86,259.11
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,364.92,281.98
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,387.42,298.99
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,385.86,297.71
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,384.15,296.45
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,388.55,299.95
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,392.61,303.21
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,405.33,313.23
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,417.18,322.56
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,414.29,320.8
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,410.68,318.56
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,408.35,317.45
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,404.58,315.19
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,376.52,294.07
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,348.83,273.16
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,338.51,265.78
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,325.79,256.1
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,306.9,241.23
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,284.96,223.28
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,269.56,208.84
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,242.31,182.65
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,209.78,149.65
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,164.58,105.51
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,114.76,66.97
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,71.18,39.77
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,37.65,27.33
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,31.42,21.27
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,22.14,10.6
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,15.73,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,24.38,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,67.35,13.09
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,126.32,86.56
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,193.12,144.67
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,158.73,124.25
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,96.01,75.19
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,119.61,95.13
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,143.81,115.12
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,190.54,153.1
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,234.46,188.02
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,270.87,216.58
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,308.06,245.36
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,308.79,244.71
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,307.97,242.93
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,333.84,262.52
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,359.74,281.88
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,452.39,352.7
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,538.61,416.7
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,570.78,439.76
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,602.69,462.83
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,619.92,475.16
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,636.32,486.99
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,822.46,630.38
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,986.37,744.19
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,983.33,740.14
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,976.92,735.44
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,966.19,728.2
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,952.17,718.88
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,937.57,709.63
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,919.29,697.91
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,890.81,679.86
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,859.5,659.82
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,823.5,635.44
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,785.16,609.26
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,742.71,579.7
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,698.46,548.59
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,650.07,512.1
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,600.68,473.94
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,547.03,431.44
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,493.99,388.25
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,437.71,341.36
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,382.55,294.13
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,325.73,245.11
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,271.17,196.99
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,213.39,146.33
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,162.04,102.48
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,111.46,63.66
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,67.28,36.84
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,35.69,25.57
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,29.82,19.81
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,19.52,7.85
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,10.81,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,6.39,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,12.54,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,30.59,18.79
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,48.92,35.15
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,71.47,54.68
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,94.16,74.17
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,117.1,93.62
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,140.67,113.33
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,186.36,151.02
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,229.16,185.72
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,310.24,252.16
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,389.84,316.26
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,479.77,387.41
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,568.07,455.74
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,571.82,455.67
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,570.98,452.36
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,746.13,592.07
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,913.56,712.38
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,938.62,727.85
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,960.58,742.13
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,975.92,750.81
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,987.84,757.23
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,994.78,762.22
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,998.17,764.92
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,903.32,698.71
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,794.38,614.07
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,824.44,638.91
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,850.97,660.44
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,891.89,695.19
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,916.56,714.19
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,888.32,694.97
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,857.21,673.79
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,821.48,649.04
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,783.37,622.3
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,741.01,591.76
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,696.79,559.56
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,648.53,521.84
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,598.99,482.15
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,546.4,438.83
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,491.93,393.0
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,436.24,345.07
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,381.13,296.4
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,323.91,245.56
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,268.8,195.74
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,212.57,145.33
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,157.92,98.17
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,106.79,58.94
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,61.94,32.54
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,32.83,23.02
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,28.22,18.32
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,19.87,6.91
