Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,26.09,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,71.95,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,133.96,90.31
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,204.14,152.67
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,265.61,207.99
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,334.61,268.8
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,393.53,320.82
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,457.83,375.65
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,516.09,423.32
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,575.93,470.66
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,628.98,512.41
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,681.91,551.3
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,725.17,582.31
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,771.29,615.17
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,811.25,642.89
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,849.13,668.88
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,883.32,692.65
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,915.17,714.72
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,939.45,731.08
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,960.58,745.29
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,975.97,754.41
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,987.92,761.22
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,993.95,764.8
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,996.37,766.03
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,993.68,764.5
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,987.37,760.58
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,975.59,752.59
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,960.3,742.24
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,939.7,728.47
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,915.81,712.37
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,887.03,692.22
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,855.31,669.94
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,819.33,644.89
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,780.89,617.83
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,737.62,586.59
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,692.42,553.67
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,644.44,516.58
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,595.21,476.98
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,542.12,434.15
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,488.62,389.72
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,432.56,341.33
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,377.08,292.2
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,318.02,239.24
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,263.07,189.01
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,206.87,138.58
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,154.36,93.31
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,102.46,54.1
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,56.6,28.25
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,27.41,18.26
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,23.82,14.48
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,17.13,3.76
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,25.68,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,70.51,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,133.78,89.49
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,205.46,153.48
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,208.89,164.53
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,192.77,155.52
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,233.04,190.58
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,274.65,225.97
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,295.08,242.43
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,319.14,261.08
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,341.85,278.57
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,362.67,294.15
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,565.7,463.04
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,774.85,625.58
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,719.23,579.93
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,625.25,500.68
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,666.65,531.62
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,716.71,568.01
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,706.87,558.02
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,702.24,551.96
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,757.25,594.17
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,804.69,630.32
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,905.88,708.87
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,993.36,770.12
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,928.2,722.53
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,848.95,660.26
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,814.22,633.95
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,778.41,606.56
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,767.94,599.48
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,755.41,590.76
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,687.19,537.83
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,626.52,490.17
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,659.78,519.36
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,680.91,538.6
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,633.86,502.62
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,587.42,466.9
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,505.67,402.07
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,434.78,345.21
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,348.61,276.89
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,272.6,216.25
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,227.59,180.57
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,187.06,148.3
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,156.32,124.0
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,127.06,100.71
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,109.31,86.24
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,91.67,71.63
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,84.25,53.65
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,52.14,25.97
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,28.08,18.8
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,24.08,14.57
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,11.76,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,25.8,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,70.51,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,135.06,89.5
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,207.85,154.78
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,271.06,212.18
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,342.05,275.45
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,223.24,182.84
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,58.95,44.28
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,88.21,68.67
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,118.03,93.04
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,126.76,99.89
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,135.53,106.74
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,153.39,120.97
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,171.28,135.11
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,216.2,171.2
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,261.74,207.33
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,287.73,227.1
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,322.46,253.5
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,380.28,298.64
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,438.5,343.52
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,436.6,341.43
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,434.34,339.27
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,441.61,344.78
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,448.6,350.08
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,449.02,350.47
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,449.17,350.72
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,477.69,373.2
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,505.24,394.82
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,497.87,389.54
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,490.08,384.04
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,536.33,422.3
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,573.96,453.64
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,551.93,436.83
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,529.45,419.77
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,489.22,388.46
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,450.3,358.03
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,426.45,339.88
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,401.6,320.62
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,369.59,295.35
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,337.68,269.81
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,323.31,257.71
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,302.1,238.62
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,260.97,203.86
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,221.47,170.12
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,180.67,135.02
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,141.61,102.07
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,105.16,67.77
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,57.51,33.22
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,35.63,25.41
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,29.27,18.8
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,14.24,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,17.82,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,48.43,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,108.24,71.33
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,175.56,131.11
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,236.14,185.02
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,304.7,245.21
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,364.5,297.94
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,428.64,352.94
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,486.92,401.91
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,547.46,451.42
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,600.24,493.48
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,651.39,532.92
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,699.03,566.79
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,745.87,599.48
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,658.78,528.65
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,535.45,425.86
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,719.97,575.26
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,888.59,700.57
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,912.59,716.84
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,933.6,731.74
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,948.26,742.16
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,959.61,750.35
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,966.51,754.96
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,969.99,757.26
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,967.13,755.15
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,960.83,750.72
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,948.7,741.96
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,933.25,730.94
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,912.24,716.19
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,888.29,699.35
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,775.99,614.98
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,663.39,523.09
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,659.05,522.41
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,646.98,515.32
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,666.6,534.88
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,669.24,540.38
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,620.91,501.87
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,571.58,461.8
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,519.2,419.0
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,466.87,375.0
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,411.81,327.01
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,357.97,278.97
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,300.45,227.66
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,247.28,179.48
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,192.85,131.09
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,143.03,88.95
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,95.13,53.96
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,54.61,32.56
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,35.98,25.64
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,28.61,18.0
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.43,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,15.92,6.59
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,26.06,15.98
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,39.6,27.73
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,53.27,39.47
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,67.69,51.76
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,82.09,63.86
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,98.56,77.51
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,115.02,90.99
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,138.02,109.75
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,161.07,128.34
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,177.35,141.04
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,193.81,153.77
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,227.65,180.82
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,261.84,207.9
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,290.26,230.17
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,327.63,259.32
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,328.16,259.16
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,320.1,252.4
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,314.89,247.96
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,309.63,243.53
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,309.27,243.08
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,308.85,242.64
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,291.93,229.22
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,275.1,215.91
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,320.87,252.18
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,372.15,292.42
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,356.47,280.2
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,340.92,268.19
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,359.64,283.34
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,377.52,297.8
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,364.59,288.03
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,351.54,278.2
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,335.36,265.8
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,319.19,253.38
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,321.76,256.17
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,322.46,257.32
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,298.04,238.56
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,273.7,219.63
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,247.82,198.78
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,221.93,177.66
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,219.99,173.83
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,206.64,158.67
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,168.17,126.02
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,132.64,96.72
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,99.05,65.16
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,54.42,33.82
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,36.98,26.56
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,29.59,18.57
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,14.93,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.42,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,8.68,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,26.68,14.62
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,45.15,31.72
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,70.6,53.6
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,96.57,75.85
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,127.77,102.4
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,156.33,126.48
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,183.5,149.03
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,211.07,171.59
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,238.56,193.77
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,266.23,215.83
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,316.97,256.96
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,369.36,298.92
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,366.98,295.52
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,363.04,290.92
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,339.66,270.69
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,306.99,243.22
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,359.49,284.57
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,403.57,318.87
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,534.38,423.19
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,665.85,525.33
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,572.79,451.26
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,479.29,376.4
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,517.01,406.31
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,560.84,440.32
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,555.83,436.51
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,550.24,432.43
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,641.21,506.84
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,723.97,573.57
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,727.63,578.1
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,726.78,579.33
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,651.75,519.81
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,580.25,462.61
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,502.91,401.98
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,430.49,344.46
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,448.78,361.11
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,456.77,368.54
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,412.64,332.6
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,369.8,297.32
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,335.5,268.32
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,298.75,236.34
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,245.77,191.93
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,199.29,153.42
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,162.73,122.55
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,128.84,94.7
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,96.78,64.14
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,52.48,33.58
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,36.34,25.92
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,28.07,16.92
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,14.19,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,31.11,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,97.82,61.95
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,163.85,121.67
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,120.72,93.46
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,55.43,41.41
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,70.89,54.67
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,86.33,67.63
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,97.61,76.75
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,108.91,85.72
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,155.27,123.7
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,202.62,161.71
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,245.91,195.51
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,283.37,224.1
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,292.57,230.33
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,301.46,236.4
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,324.13,253.37
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,346.78,270.14
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,401.09,311.45
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,455.79,352.28
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,521.38,400.54
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,578.06,441.51
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,633.3,483.06
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,695.7,529.1
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,730.3,556.07
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,769.01,585.87
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,858.26,656.8
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,929.98,707.63
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,911.2,695.99
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,889.14,682.66
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,861.04,664.87
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,830.16,644.88
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,791.79,619.82
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,751.59,593.11
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,709.43,564.76
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,664.52,531.96
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,615.25,493.92
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,565.45,454.32
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,512.7,411.07
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,460.14,366.75
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,403.08,317.77
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,348.84,269.85
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,292.56,219.49
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,239.17,171.39
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,185.23,124.19
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,135.87,83.47
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,88.29,50.41
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,48.6,31.65
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,35.19,24.74
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,25.7,14.43
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,16.22,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,34.05,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,101.59,62.72
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,170.85,126.14
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,233.13,181.03
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,304.17,242.34
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,365.21,294.79
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,430.73,348.88
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,489.69,395.01
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,549.04,439.29
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,602.97,479.26
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,657.12,517.54
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,704.83,548.08
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,751.55,577.16
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,792.38,604.52
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,831.32,630.48
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,856.7,647.78
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,884.18,666.67
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,908.53,682.84
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,929.94,697.13
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,944.21,705.43
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,955.16,711.68
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,961.57,716.4
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,964.6,719.03
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,961.43,717.68
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,954.85,714.2
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,943.4,708.46
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,928.65,700.43
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,909.44,689.61
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,887.02,676.38
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,857.95,658.54
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,826.16,638.43
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,789.21,614.21
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,750.13,588.39
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,706.97,558.74
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,662.37,525.68
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,613.57,488.29
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,563.84,449.04
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,511.08,406.71
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,458.43,363.12
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,402.68,315.21
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,347.76,266.74
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,288.99,214.45
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,234.8,165.75
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,180.67,118.38
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,130.6,77.27
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,81.65,43.98
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,40.47,29.81
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,30.24,20.3
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,23.03,11.66
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,14.25,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,32.77,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,100.58,60.28
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,168.8,123.56
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,228.35,176.06
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,295.28,233.61
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,356.94,286.0
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,423.2,340.2
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,479.05,383.84
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,536.24,426.74
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,590.36,467.03
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,645.02,506.55
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,690.77,537.27
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,735.27,566.12
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,773.36,591.19
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,812.56,616.87
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,854.2,643.37
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,889.21,665.15
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,913.7,680.57
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,935.21,694.18
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,948.68,701.9
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,958.76,707.55
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,965.19,711.1
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,968.19,712.58
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,962.73,709.32
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,953.87,704.04
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,941.89,696.81
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,926.61,687.51
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,902.23,672.68
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,878.58,658.31
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,849.28,640.8
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,817.39,621.34
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,778.81,596.17
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,738.49,569.45
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,694.74,538.75
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,649.65,505.69
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,599.77,468.37
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,548.76,429.2
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,496.03,388.13
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,443.86,346.2
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,387.87,299.61
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,334.24,253.84
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,279.29,206.37
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,227.77,161.54
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,175.72,117.93
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,129.17,81.32
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,83.84,50.66
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,46.37,34.75
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,34.35,23.68
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,22.6,10.51
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,14.25,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,25.51,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,89.59,52.14
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,154.39,113.08
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,216.58,167.62
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,287.79,229.31
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,178.17,144.24
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,34.75,23.87
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,46.36,33.64
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,57.99,43.19
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,61.38,45.86
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,64.78,48.52
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,78.84,59.96
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,92.99,71.36
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,146.89,114.92
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,201.59,158.14
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,221.9,173.32
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,242.29,188.49
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,255.67,198.44
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,269.03,208.36
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,292.38,225.92
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,315.68,243.25
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,365.99,281.0
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,408.12,312.06
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,408.15,311.7
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,407.99,311.52
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,441.58,336.92
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,474.17,361.2
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,481.03,366.82
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,487.0,372.0
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,473.98,363.15
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,460.55,354.05
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,455.14,350.94
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,445.33,344.49
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,435.3,338.09
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,423.55,330.19
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,443.52,347.66
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,452.16,355.39
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,426.13,335.8
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,393.69,310.07
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,367.27,286.54
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,329.52,251.75
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,274.29,203.52
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,222.4,157.92
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,170.6,113.97
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,124.43,77.38
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,78.88,46.9
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,42.49,31.6
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,32.06,21.75
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,21.07,8.33
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
