Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,26.81,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,90.09,50.47
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,157.07,114.66
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,217.43,167.64
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,286.45,226.98
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,192.64,155.39
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,58.95,44.23
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,67.67,51.63
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,76.41,58.77
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,95.36,74.27
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,114.35,89.58
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,155.8,122.8
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,197.76,155.65
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,183.77,143.9
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,169.89,132.47
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,217.33,169.91
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,265.24,206.9
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,274.17,213.29
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,283.06,219.85
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,294.4,227.96
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,305.68,235.98
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,326.79,251.92
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,355.59,273.49
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,369.09,283.64
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,382.3,293.66
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,379.51,291.85
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,376.56,290.01
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,421.22,324.64
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,464.23,357.53
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,459.84,354.85
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,454.73,351.86
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,437.23,339.47
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,419.4,326.75
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,374.06,292.31
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,330.68,259.12
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,333.32,262.25
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,333.31,262.91
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,278.76,220.56
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,228.04,180.91
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,204.04,162.0
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,180.51,143.23
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,157.64,124.81
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,135.38,106.74
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,141.68,101.06
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,118.58,70.59
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,72.55,40.77
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,38.05,27.67
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,29.35,19.32
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,19.52,5.81
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,12.29,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,15.92,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,74.74,39.96
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,135.31,99.0
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,192.31,148.89
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,258.02,205.54
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,174.19,140.71
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,64.82,49.22
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,85.91,66.91
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,107.05,84.26
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,129.24,102.24
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,151.43,119.98
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,173.08,136.94
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,194.97,153.86
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,227.28,179.24
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,259.93,204.57
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,271.54,213.13
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,283.13,221.73
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,279.15,218.14
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,275.12,214.6
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,302.92,235.55
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,330.69,256.14
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,307.72,238.19
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,284.9,220.52
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,306.32,237.05
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,327.54,253.22
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,349.7,270.04
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,364.94,281.61
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,340.49,263.1
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,312.12,241.67
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,323.96,251.12
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,331.07,256.84
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,308.54,239.81
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,284.5,221.64
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,274.17,214.06
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,263.76,206.35
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,233.32,182.81
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,203.62,159.72
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,174.02,136.79
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,145.08,114.09
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,123.95,97.27
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,102.93,80.32
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,83.41,64.4
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,63.79,48.19
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,100.34,69.5
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,116.18,73.29
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,73.39,45.28
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,42.84,31.79
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,30.71,20.31
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,17.95,2.91
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,11.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,14.69,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,72.22,36.16
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,132.48,96.21
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,89.59,67.44
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,33.79,22.96
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,43.94,31.72
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,54.11,40.32
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,58.47,43.82
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,62.83,47.25
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,82.79,63.67
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,103.25,80.26
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,117.68,91.73
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,132.12,103.12
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,155.48,121.63
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,178.94,139.98
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,211.5,165.22
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,244.3,190.24
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,246.68,191.62
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,249.04,193.14
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,278.87,216.03
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,308.69,238.61
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,303.8,234.59
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,298.89,230.76
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,291.91,225.48
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,284.94,220.22
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,323.59,250.0
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,367.87,283.56
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,366.72,282.82
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,365.34,282.16
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,359.29,277.99
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,353.03,273.71
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,336.9,261.95
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,320.87,250.22
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,278.56,217.8
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,239.37,187.49
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,224.31,176.11
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,209.41,164.72
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,167.84,132.09
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,127.08,99.61
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,106.47,83.05
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,85.93,66.33
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,73.0,55.78
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,59.92,44.96
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,49.75,36.47
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,39.59,27.85
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,47.66,30.23
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,41.42,30.49
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,29.63,19.19
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,17.22,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.93,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,16.89,4.32
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,30.09,18.91
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,49.05,35.49
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,67.79,51.75
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,88.05,69.08
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,108.21,86.05
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,116.48,92.64
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,124.94,99.23
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,161.02,128.89
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,197.85,158.78
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,202.79,161.86
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,207.56,164.82
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,225.31,178.7
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,243.16,192.56
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,328.83,260.77
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,408.45,322.86
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,360.67,284.3
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,304.14,239.02
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,378.9,297.73
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,445.47,349.01
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,383.5,300.42
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,314.85,246.49
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,342.78,268.43
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,363.15,284.28
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,372.95,292.06
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,382.4,299.63
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,382.94,300.37
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,383.16,300.93
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,372.97,293.36
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,362.66,285.73
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,426.21,337.65
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,480.4,381.52
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,434.95,346.38
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,391.61,312.8
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,366.23,293.11
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,340.69,273.03
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,241.25,193.1
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,149.76,118.82
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,142.19,113.04
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,134.56,107.08
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,97.37,76.58
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,59.92,45.33
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,50.23,37.18
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,40.56,28.89
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,30.89,20.51
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,21.22,12.91
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,13.5,5.6
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.78,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.95,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.93,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,19.46,4.91
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,35.98,23.52
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,60.51,44.65
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,85.29,65.83
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,116.19,92.01
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,144.56,115.78
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,253.17,206.75
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,377.04,307.96
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,490.9,399.3
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,613.52,494.82
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,658.83,528.02
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,703.07,560.26
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,616.25,489.19
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,499.88,394.92
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,528.42,416.34
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,556.41,436.44
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,596.58,465.66
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,627.2,487.69
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,415.77,326.28
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,200.67,155.5
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,346.68,270.79
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,488.35,377.93
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,559.66,432.03
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,621.34,478.67
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,619.22,476.75
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,616.06,474.47
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,739.21,572.01
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,840.36,648.63
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,810.96,626.74
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,779.31,604.27
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,740.72,576.4
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,700.94,547.08
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,657.68,514.93
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,613.56,481.56
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,564.72,443.94
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,516.15,405.73
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,464.52,365.02
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,414.11,324.15
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,360.13,279.03
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,309.09,235.35
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,256.0,189.89
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,207.09,148.12
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,157.54,107.41
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,113.46,73.85
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,72.25,47.77
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,49.62,37.41
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,33.51,21.8
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,16.83,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,9.83,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,57.81,20.6
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,123.52,88.69
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,182.27,140.02
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,250.55,198.85
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,310.23,250.18
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,375.26,304.39
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,437.58,354.11
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,501.16,402.97
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,555.21,443.49
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,610.07,483.29
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,659.5,517.4
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,708.82,549.7
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,749.63,575.79
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,788.97,600.48
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,833.61,628.34
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,875.68,653.9
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,899.44,668.76
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,920.14,681.9
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,935.08,690.11
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,946.68,696.29
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,952.15,700.77
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,954.09,703.12
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,950.48,702.68
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,943.33,699.93
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,930.47,693.97
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,914.19,685.57
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,890.69,672.09
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,864.23,656.35
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,834.26,637.52
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,801.53,616.52
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,764.21,591.95
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,724.61,565.39
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,680.91,534.48
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,635.57,500.24
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,585.81,461.95
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,534.42,421.29
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,480.48,377.94
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,426.77,333.32
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,370.15,284.58
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,315.01,235.91
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,258.07,185.38
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,202.24,136.08
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,148.11,90.66
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,99.44,54.15
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,53.75,28.62
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,31.42,21.49
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,22.8,12.63
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,13.5,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,21.09,3.12
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,45.07,30.31
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,74.57,55.93
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,105.19,82.37
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,133.91,107.03
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,163.3,131.81
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,192.81,155.89
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,222.73,179.77
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,288.82,233.27
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,351.72,283.24
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,429.71,344.66
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,504.24,402.32
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,501.99,398.09
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,486.52,384.3
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,524.65,412.34
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,572.02,446.42
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,611.08,475.33
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,649.97,503.96
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,655.83,507.3
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,660.14,509.77
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,688.35,531.36
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,715.31,551.85
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,714.37,551.62
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,711.87,550.46
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,703.98,545.06
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,694.71,538.89
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,644.89,501.65
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,596.3,464.94
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,577.05,451.57
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,556.9,437.26
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,521.88,411.1
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,490.8,387.67
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,463.92,367.5
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,436.53,346.66
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,405.82,322.88
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,374.92,298.6
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,341.11,271.58
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,307.28,244.07
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,271.9,214.86
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,236.94,185.54
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,230.91,172.64
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,200.26,135.58
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,146.26,90.33
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,98.58,55.02
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,53.55,30.24
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,33.7,23.46
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,23.63,12.88
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,15.73,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,70.4,15.93
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,157.1,111.12
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,221.61,169.28
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,296.36,234.45
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,358.63,288.77
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,425.68,345.01
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,301.18,245.91
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,122.07,96.18
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,138.01,109.34
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,153.94,121.88
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,244.05,194.5
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,332.14,262.83
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,330.48,259.84
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,327.62,256.45
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,372.37,290.46
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,417.69,324.08
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,522.13,403.42
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,628.75,481.62
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,702.13,535.37
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,784.98,594.54
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,763.35,578.57
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,732.39,556.87
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,752.98,574.37
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,764.54,585.16
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,850.01,652.72
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,917.35,700.61
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,781.29,604.67
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,640.7,496.04
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,591.55,459.78
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,540.54,421.28
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,517.43,404.79
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,493.58,387.41
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,462.39,363.83
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,431.34,340.13
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,429.16,339.48
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,418.72,331.52
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,344.3,272.24
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,280.14,221.28
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,242.66,191.2
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,207.05,162.32
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,176.27,137.2
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,146.44,112.63
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,131.59,89.85
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,92.85,50.02
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,47.76,26.28
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,30.23,20.41
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,21.01,10.27
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,13.76,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,67.87,8.99
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,151.89,106.78
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,214.87,163.85
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,287.91,227.66
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,226.24,182.79
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,116.17,92.32
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,138.97,111.25
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,162.19,129.84
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,170.17,135.73
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,177.83,141.27
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,238.75,189.58
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,295.15,232.82
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,334.2,262.51
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,373.87,292.44
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,430.25,334.23
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,478.58,369.32
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,501.93,386.69
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,524.83,403.88
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,568.18,436.15
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,611.33,467.82
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,611.27,468.02
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,610.2,467.7
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,609.45,468.14
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,607.75,467.85
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,629.6,484.93
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,642.61,495.56
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,628.72,486.31
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,613.56,476.22
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,593.71,462.02
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,572.96,447.05
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,547.28,428.43
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,520.96,409.1
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,490.48,386.94
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,459.51,364.0
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,425.89,338.09
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,391.98,311.45
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,414.2,328.79
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,411.0,322.28
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,354.3,272.54
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,299.5,223.58
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,241.47,171.88
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,188.55,125.05
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,135.12,81.13
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,88.11,47.48
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,45.02,25.59
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,30.58,20.51
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,20.84,9.27
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,12.78,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,64.15,0.93
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,143.75,99.77
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,205.05,154.78
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,275.97,215.74
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,338.34,269.25
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,405.85,325.03
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,463.81,370.76
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,523.82,416.1
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,575.53,453.98
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,629.96,492.47
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,677.6,523.69
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,724.26,553.23
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,764.4,580.11
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,802.7,605.62
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,832.72,624.26
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,865.62,644.81
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,889.29,661.67
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,909.91,676.6
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,921.92,686.41
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,930.45,693.93
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,935.42,698.58
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,936.93,700.97
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,930.04,698.15
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,919.76,693.02
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,906.49,685.11
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,889.95,674.98
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,868.27,661.56
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,843.53,645.89
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,813.16,625.44
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,780.19,603.06
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,741.82,576.66
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,699.99,547.16
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,655.22,513.73
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,609.17,478.58
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,558.12,438.7
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,507.25,397.98
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,452.19,353.01
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,398.97,308.31
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,342.95,260.55
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,289.79,214.34
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,234.7,166.92
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,183.74,123.41
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,132.96,83.01
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,89.16,52.44
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,48.23,30.49
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,32.88,22.14
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,19.81,7.38
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,7.86,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
