Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,50.54,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,112.89,77.36
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,170.6,128.32
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,237.53,185.38
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,297.06,236.49
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,364.63,292.77
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,421.96,339.72
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,481.7,387.28
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,535.38,428.87
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,590.01,470.16
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,637.57,504.64
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,684.89,538.03
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,725.49,565.87
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,764.68,592.49
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,805.15,618.95
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,847.95,646.73
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,871.21,661.72
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,891.55,674.91
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,898.87,679.31
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,908.27,685.38
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,913.45,688.67
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,915.3,689.89
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,908.88,685.98
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,903.89,683.2
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,891.02,675.1
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,874.96,664.91
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,853.7,651.14
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,829.45,635.28
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,798.44,614.59
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,764.98,592.03
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,724.77,564.57
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,683.21,534.78
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,639.54,501.99
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,594.76,467.63
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,543.19,427.37
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,492.5,386.89
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,439.16,343.83
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,386.89,300.38
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,331.83,253.3
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,279.83,208.05
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,226.46,162.13
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,177.49,120.46
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,128.13,81.22
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,86.18,52.01
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,46.97,30.91
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,33.04,22.23
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,19.51,5.69
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,6.88,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,7.23,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,14.47,5.69
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,27.03,16.76
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,39.6,27.62
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,53.23,39.31
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,67.18,51.12
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,82.16,63.62
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,97.13,75.93
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,146.45,116.68
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,197.01,157.78
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,173.92,138.01
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,150.81,118.36
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,178.72,140.73
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,206.87,163.05
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,283.01,223.75
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,353.62,279.03
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,484.1,382.69
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,617.31,485.34
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,615.92,481.8
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,604.41,471.54
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,605.29,471.98
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,605.15,471.67
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,542.77,423.15
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,473.63,369.16
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,468.86,366.04
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,463.69,362.47
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,575.96,453.1
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,672.92,530.19
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,723.93,574.61
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,757.93,603.64
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,679.44,543.31
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,605.25,483.73
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,567.25,454.38
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,528.07,423.46
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,503.3,403.87
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,470.97,377.19
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,420.79,335.47
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,370.08,292.1
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,325.12,251.44
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,278.62,208.49
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,224.35,160.47
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,174.25,116.85
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,124.46,76.71
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,81.58,47.15
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,41.68,30.62
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,31.57,20.9
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,15.88,1.81
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,14.0,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,28.89,16.81
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,53.44,38.51
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,78.2,59.9
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,109.27,86.56
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,137.71,110.8
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,165.2,133.92
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,193.36,157.3
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,212.16,172.43
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,230.58,187.01
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,277.59,225.47
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,326.01,264.67
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,446.58,364.42
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,575.06,468.25
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,602.09,487.56
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,627.94,506.02
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,688.1,553.7
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,740.6,595.18
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,752.37,603.04
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,761.79,609.27
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,773.03,617.55
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,782.13,624.25
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,854.84,683.27
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,911.83,725.54
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,818.46,656.79
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,717.12,574.51
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,788.34,636.17
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,840.45,677.1
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,811.59,655.68
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,779.95,632.35
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,742.67,604.59
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,703.18,574.76
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,659.64,539.55
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,613.56,501.7
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,564.07,460.32
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,513.69,417.26
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,458.82,369.52
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,404.44,321.1
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,347.57,269.71
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,292.07,218.71
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,233.03,165.28
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,179.63,117.86
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,125.72,74.22
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,78.6,42.37
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,36.17,25.94
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,30.2,19.72
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,14.67,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,53.9,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,124.1,83.67
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,186.1,141.94
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,259.6,207.46
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,323.59,265.32
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,393.35,326.97
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,453.01,378.36
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,515.36,430.44
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,522.0,435.21
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,516.15,429.04
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,520.84,430.47
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,509.84,419.03
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,586.93,481.57
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,659.46,539.72
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,765.16,623.85
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,863.26,697.45
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,886.48,713.2
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,906.65,726.93
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,920.41,734.69
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,930.8,740.06
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,934.97,742.17
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,935.64,741.85
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,930.93,737.72
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,922.72,731.18
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,908.85,721.03
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,891.64,708.53
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,825.09,659.23
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,754.46,604.23
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,727.07,583.7
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,697.66,561.28
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,525.44,422.82
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,371.35,295.84
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,413.4,331.77
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,445.54,358.65
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,441.44,356.15
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,428.76,345.63
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,346.7,278.56
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,278.92,223.5
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,243.98,194.14
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,210.34,165.58
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,175.11,135.49
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,141.04,106.49
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,115.9,78.38
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,76.23,43.27
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,38.37,27.79
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,30.25,19.5
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,15.25,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,55.17,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,127.66,84.62
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,190.59,144.3
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,264.66,209.38
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,326.58,264.77
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,393.92,323.27
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,453.4,373.26
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,513.68,422.29
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,566.42,464.61
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,619.47,506.04
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,667.55,541.42
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,714.88,575.34
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,753.74,602.7
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,785.88,624.93
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,818.1,645.96
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,847.95,665.1
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,869.46,679.23
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,887.86,691.25
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,901.69,698.79
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,912.15,704.07
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,915.37,705.74
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,915.08,705.15
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,909.94,701.83
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,901.31,696.2
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,887.03,687.26
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,869.42,676.08
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,845.95,660.67
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,819.44,642.98
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,788.49,622.38
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,754.9,599.53
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,716.01,572.34
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,675.15,543.24
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,630.59,509.55
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,584.64,473.72
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,534.56,432.63
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,483.3,389.5
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,430.11,343.52
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,377.46,296.85
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,321.94,247.0
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,268.4,198.15
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,213.68,149.07
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,160.8,102.84
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,109.92,62.5
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,65.9,34.18
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,29.73,20.17
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,23.97,13.94
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,11.82,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,52.89,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,142.49,92.04
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,205.56,153.93
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,279.64,219.05
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,339.4,272.48
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,406.31,329.96
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,333.52,272.58
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,211.49,171.11
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,287.02,232.93
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,361.02,291.4
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,435.54,348.86
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,506.39,402.07
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,573.14,451.92
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,633.76,496.6
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,643.0,500.13
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,640.21,495.55
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,652.22,503.16
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,662.13,509.16
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,802.92,615.53
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,924.31,696.5
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,929.0,698.41
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,930.07,699.18
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,924.73,695.31
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,915.76,689.09
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,901.48,680.28
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,883.72,669.16
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,859.31,653.77
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,831.87,636.19
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,800.95,616.0
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,767.25,593.63
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,728.11,567.08
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,686.84,538.65
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,641.4,504.64
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,594.46,468.44
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,544.05,428.58
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,493.09,387.19
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,437.0,341.13
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,382.23,294.55
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,325.18,244.53
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,270.33,195.5
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,213.97,145.89
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,161.52,100.81
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,107.63,59.03
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,62.83,31.43
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,28.69,18.98
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,23.34,12.94
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,11.56,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,49.43,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,134.03,83.77
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,196.61,145.27
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,270.11,209.05
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,333.04,264.15
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,401.34,321.86
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,456.83,367.13
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,516.41,413.59
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,570.05,453.71
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,623.95,492.48
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,669.48,522.59
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,713.67,550.5
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,753.19,574.84
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,790.78,597.38
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,824.33,616.78
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,861.02,637.98
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,882.89,649.03
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,901.54,657.87
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,912.84,661.31
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,920.5,662.49
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,924.1,663.32
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,924.14,662.07
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,915.6,656.47
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,903.6,648.93
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,889.59,641.9
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,872.24,632.68
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,847.73,619.39
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,820.33,603.93
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,789.31,585.8
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,755.67,565.67
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,715.41,540.03
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,674.51,512.48
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,628.99,480.46
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,582.25,446.61
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,530.76,407.59
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,479.31,367.41
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,425.4,324.01
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,370.95,278.98
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,314.75,231.7
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,261.05,185.56
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,206.22,139.14
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,155.79,97.42
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,105.53,59.88
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,62.74,33.97
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,31.81,21.4
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,23.67,12.62
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,14.74,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,39.27,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,108.38,65.22
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,170.06,124.47
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,242.29,186.08
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,304.7,239.06
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,372.81,294.87
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,432.28,342.27
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,494.51,389.98
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,548.86,430.34
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,603.95,469.75
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,651.31,501.74
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,697.99,531.29
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,735.68,554.71
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,774.39,578.49
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,806.07,596.77
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,835.3,613.31
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,858.76,628.76
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,879.3,642.43
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,892.59,651.51
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,902.64,658.68
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,907.14,662.97
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,908.25,665.26
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,903.56,663.31
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,895.48,659.26
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,880.5,650.15
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,862.32,639.02
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,848.49,630.85
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,833.64,621.98
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,801.86,601.21
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,767.29,578.58
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,728.0,552.93
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,686.5,525.16
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,640.63,492.84
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,593.24,458.33
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,541.95,418.89
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,490.03,377.69
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,433.94,332.02
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,379.14,285.88
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,320.66,235.94
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,265.19,187.65
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,208.51,138.94
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,153.95,93.36
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,101.65,54.73
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,58.01,29.76
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,28.86,18.81
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,22.04,10.74
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,13.76,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,33.19,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,92.29,53.45
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,150.71,109.81
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,217.83,166.61
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,277.93,217.35
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,346.09,272.94
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,405.49,319.7
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,467.94,367.02
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,420.35,329.29
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,342.9,268.15
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,411.46,320.91
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,475.47,368.16
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,505.65,388.95
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,534.71,409.0
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,571.6,434.67
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,608.27,459.79
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,633.99,477.71
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,658.57,494.89
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,665.19,499.12
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,670.06,502.33
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,675.11,505.84
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,678.65,508.35
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,657.08,492.75
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,634.56,476.58
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,624.38,471.02
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,613.14,464.54
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,603.07,458.45
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,591.5,451.18
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,570.47,436.69
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,548.58,421.44
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,517.43,399.03
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,486.3,376.37
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,417.91,324.54
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,357.35,278.1
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,340.39,265.74
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,321.27,251.04
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,287.98,225.22
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,255.51,199.61
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,222.76,172.87
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,190.27,145.9
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,178.7,129.38
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,147.32,95.02
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,99.83,58.96
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,58.18,33.31
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,31.53,21.16
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,21.79,9.81
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,13.76,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,37.47,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,102.55,58.14
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,164.95,121.55
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,236.91,183.56
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,165.81,131.69
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,56.05,41.65
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,68.47,52.19
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,80.89,62.47
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,90.23,70.05
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,99.59,77.56
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,133.84,105.2
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,168.37,132.53
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,203.93,160.83
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,239.98,189.19
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,248.63,195.17
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,257.23,201.17
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,266.64,208.26
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,276.0,215.33
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,295.62,230.51
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,323.5,251.95
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,345.66,269.08
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,367.56,286.0
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,394.16,306.8
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,420.16,327.19
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,438.42,341.92
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,455.72,355.96
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,447.01,349.83
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,437.91,343.46
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,423.34,333.33
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,408.52,322.94
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,336.47,266.34
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,265.62,210.01
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,250.74,198.58
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,235.92,187.08
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,208.46,165.31
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,181.79,144.06
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,143.04,113.05
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,105.02,82.22
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,92.94,72.42
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,80.91,62.54
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,124.59,90.02
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,143.8,94.49
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,97.15,59.07
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,57.15,34.52
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,33.32,22.78
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,22.76,9.35
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,14.25,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
