Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,31.53,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,87.53,47.37
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,149.85,111.46
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,221.46,174.04
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,172.07,138.5
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,93.95,73.97
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,115.75,92.45
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,137.96,110.95
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,182.95,148.35
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,223.97,182.01
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,310.98,253.31
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,394.98,320.57
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,347.47,280.26
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,286.91,229.45
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,316.92,252.76
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,347.08,275.73
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,401.88,319.07
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,466.05,368.98
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,526.77,417.0
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,596.13,470.9
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,601.14,474.42
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,605.06,477.43
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,640.84,505.66
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,674.45,531.9
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,664.5,524.27
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,653.22,515.82
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,688.03,545.55
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,712.57,567.17
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,655.39,522.28
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,602.24,480.26
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,638.68,513.16
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,655.24,529.5
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,564.1,455.91
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,482.25,389.18
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,452.06,364.8
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,417.72,335.77
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,390.48,310.69
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,355.3,277.11
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,298.06,225.77
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,244.89,177.5
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,190.03,129.16
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,139.92,86.85
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,91.37,51.28
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,51.69,29.58
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,29.91,19.79
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,20.37,6.22
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,12.78,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,36.33,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,98.9,50.06
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,164.65,122.15
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,239.82,189.01
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,302.36,245.72
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,370.93,306.44
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,430.19,357.64
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,492.33,409.61
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,546.12,454.1
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,598.3,496.3
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,645.29,533.38
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,691.53,567.95
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,731.0,596.93
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,768.65,624.32
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,802.45,647.62
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,829.06,665.41
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,851.43,681.11
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,870.78,694.65
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,883.67,703.52
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,893.24,710.1
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,897.75,713.1
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,898.78,713.72
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,893.5,709.85
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,884.75,703.58
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,869.49,692.63
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,850.95,679.34
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,827.59,662.53
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,801.21,643.47
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,769.56,620.24
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,735.33,595.01
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,697.0,566.65
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,656.54,534.79
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,610.81,497.73
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,563.82,458.88
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,512.92,416.13
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,461.6,371.95
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,407.2,324.17
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,353.64,276.02
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,297.62,225.2
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,243.96,176.06
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,186.77,125.5
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,135.85,82.46
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,86.48,46.42
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,45.16,24.61
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,25.9,16.28
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,18.35,2.97
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,11.3,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,37.4,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,101.25,46.7
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,169.59,124.61
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,246.88,192.58
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,310.7,249.82
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,380.68,310.95
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,440.98,362.19
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,504.07,413.94
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,555.73,455.74
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,610.24,498.5
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,658.42,533.92
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,705.74,566.82
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,745.44,594.56
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,783.22,620.66
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,812.37,640.28
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,843.97,661.65
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,866.21,676.5
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,885.3,689.24
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,898.95,696.92
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,909.16,702.3
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,913.12,705.04
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,913.49,705.45
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,908.1,701.96
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,899.13,696.11
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,883.88,686.48
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,865.22,674.54
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,841.62,659.63
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,814.89,642.23
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,782.77,620.12
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,747.94,595.81
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,708.54,567.81
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,667.02,536.21
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,620.49,499.29
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,572.58,460.42
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,520.86,417.66
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,468.77,373.42
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,413.1,325.73
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,358.22,277.35
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,300.89,225.67
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,246.06,175.75
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,188.0,124.73
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,136.27,81.46
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,85.07,44.84
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,42.52,23.29
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,25.27,15.5
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,17.66,0.0
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,36.85,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,99.51,40.46
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,168.73,123.3
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,246.5,191.88
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,230.99,185.74
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,187.24,152.21
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,222.49,182.12
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,258.63,211.84
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,424.88,350.18
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,602.58,492.38
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,554.69,450.76
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,482.04,389.98
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,627.09,506.64
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,764.24,608.7
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,795.6,628.64
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,824.54,647.46
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,787.54,619.91
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,729.36,574.6
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,814.5,639.38
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,887.06,690.65
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,890.94,692.88
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,891.31,693.26
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,885.44,689.34
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,876.07,683.39
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,723.02,570.41
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,555.32,436.51
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,614.86,486.77
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,666.27,529.26
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,707.66,565.13
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,730.59,584.81
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,691.65,556.89
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,650.72,525.41
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,605.82,489.63
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,559.53,451.86
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,507.74,408.84
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,455.87,364.59
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,401.33,317.5
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,347.67,269.89
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,291.18,218.93
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,236.13,169.04
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,180.98,120.45
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,130.92,78.81
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,82.12,44.83
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,43.46,26.1
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,27.58,17.23
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,17.35,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,31.0,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,84.34,28.04
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,151.11,109.21
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,225.49,174.1
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,287.55,228.99
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,355.97,287.9
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,294.86,240.51
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,191.9,155.18
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,285.87,233.48
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,389.84,317.26
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,304.08,246.34
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,201.24,160.31
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,228.64,182.36
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,264.65,210.62
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,279.28,221.14
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,293.81,231.57
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,300.96,236.68
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,307.98,241.75
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,314.65,246.68
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,321.21,251.55
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,294.72,230.75
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,276.76,216.59
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,269.33,210.83
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,261.93,205.08
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,254.5,199.28
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,247.11,193.55
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,225.23,176.42
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,203.62,159.46
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,361.99,287.46
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,507.47,400.1
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,440.53,347.59
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,381.56,301.58
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,333.48,264.24
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,290.49,230.51
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,226.61,179.93
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,166.38,131.72
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,133.51,105.35
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,101.15,79.03
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,88.6,68.84
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,76.09,58.53
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,63.63,48.12
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,51.21,37.59
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,38.63,26.77
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,26.06,15.89
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,16.4,7.74
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.44,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.86,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,15.44,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,37.6,24.39
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,59.54,43.78
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,85.73,66.37
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,117.41,93.47
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,144.86,116.76
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,172.99,140.29
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,203.53,165.48
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,234.69,190.82
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,324.61,264.67
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,420.99,341.75
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,574.86,466.78
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,738.2,592.35
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,774.76,617.01
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,812.85,643.29
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,836.13,658.58
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,851.45,668.21
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,865.61,677.27
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,876.52,684.11
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,880.96,687.92
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,881.98,689.72
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,878.27,686.88
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,871.07,681.62
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,856.47,672.66
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,838.56,661.25
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,817.33,647.3
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,792.77,630.76
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,761.06,609.5
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,726.72,586.01
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,687.89,557.51
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,646.91,525.26
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,601.03,488.05
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,553.82,448.93
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,502.97,406.02
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,451.66,361.62
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,396.49,312.96
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,342.26,264.03
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,285.66,212.67
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,231.59,163.34
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,174.18,113.21
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,123.33,71.56
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,73.96,37.96
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,33.7,23.51
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,22.84,12.67
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,14.5,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,30.77,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,83.04,12.16
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,154.27,110.74
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,233.32,181.13
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,298.24,239.83
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,369.86,303.08
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,430.78,355.72
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,494.94,409.27
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,547.27,452.29
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,602.51,496.21
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,651.09,532.73
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,698.93,566.23
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,738.94,594.0
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,777.01,619.87
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,805.63,638.74
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,836.58,659.42
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,858.49,673.72
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,877.24,685.83
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,890.74,692.95
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,900.81,697.75
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,905.0,700.66
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,905.58,701.2
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,899.93,697.78
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,890.67,692.34
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,875.58,683.13
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,857.03,671.42
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,832.63,655.64
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,805.08,637.36
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,772.19,614.65
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,736.61,589.69
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,696.2,560.48
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,653.73,527.38
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,607.17,490.13
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,559.27,450.86
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,506.19,406.51
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,453.0,360.83
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,397.47,312.57
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,342.9,263.85
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,284.78,211.31
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,229.89,161.51
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,172.05,111.29
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,121.17,70.04
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,71.82,37.27
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,32.8,22.65
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,23.17,12.47
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,16.71,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,29.01,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,78.39,0.9
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,149.61,105.82
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,227.65,175.04
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,291.41,231.76
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,361.78,292.72
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,421.77,343.54
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,484.88,395.18
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,536.4,436.76
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,590.91,479.42
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,639.15,515.3
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,686.73,548.32
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,725.63,575.13
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,762.63,600.32
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,792.58,619.4
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,825.17,640.26
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,847.15,654.38
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,865.97,666.41
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,878.8,673.1
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,888.18,677.54
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,891.34,679.14
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,890.92,678.49
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,884.24,674.1
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,874.03,667.45
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,859.07,657.99
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,840.71,646.22
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,815.91,629.02
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,788.08,609.64
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,755.62,589.09
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,720.52,566.31
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,680.79,538.28
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,639.0,506.62
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,593.31,471.13
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,546.29,433.59
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,494.73,391.44
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,442.09,347.28
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,387.09,299.96
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,333.07,252.17
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,275.87,201.24
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,221.43,152.44
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,166.43,105.24
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,114.67,63.92
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,66.26,32.67
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,28.44,18.73
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,22.9,11.63
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,31.6,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,84.79,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,156.52,109.58
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,234.23,179.73
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,297.01,236.15
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,366.19,296.47
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,422.66,344.47
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,484.23,394.54
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,538.06,437.14
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,592.41,478.53
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,638.58,511.23
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,683.75,540.57
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,722.95,565.53
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,755.55,585.38
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,784.37,602.82
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,810.4,618.21
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,832.65,630.94
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,851.85,641.61
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,814.92,614.98
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,763.05,577.17
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,824.54,620.83
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,874.76,653.65
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,867.96,647.12
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,857.75,639.1
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,842.16,629.41
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,823.32,617.62
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,797.45,599.91
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,768.91,580.41
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,736.68,559.78
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,701.99,537.17
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,662.92,509.98
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,620.63,479.36
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,575.05,446.08
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,528.47,410.91
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,476.8,370.04
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,425.62,328.29
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,364.29,278.15
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,306.29,229.28
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,256.89,186.25
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,210.38,145.43
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,157.33,101.21
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,110.31,64.73
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,65.93,36.4
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,33.59,22.84
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,22.19,10.18
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,12.78,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,23.22,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,63.04,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,133.59,91.51
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,209.24,158.11
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,273.08,213.74
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,343.94,273.9
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,350.09,281.1
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,349.63,281.37
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,457.49,367.45
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,575.12,457.42
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,619.93,489.0
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,666.56,520.85
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,706.45,546.59
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,744.62,570.58
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,781.8,592.23
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,822.56,615.69
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,845.0,625.92
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,864.24,633.73
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,875.77,635.04
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,883.8,634.32
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,886.85,638.5
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,886.3,640.78
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,880.01,640.45
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,870.15,637.64
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,854.03,630.91
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,834.51,621.73
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,810.03,608.36
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,782.5,592.47
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,749.78,571.67
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,714.4,548.73
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,673.94,521.15
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,631.5,490.17
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,585.37,456.15
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,537.94,419.98
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,486.31,378.62
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,433.68,335.19
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,378.26,288.21
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,323.82,240.8
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,267.0,190.99
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,213.03,143.4
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,158.25,97.29
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,108.74,58.95
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,59.13,28.09
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,26.24,16.54
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,18.19,6.44
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,11.8,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
