Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,88.65,30.96
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,192.37,140.15
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,254.97,198.02
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,325.36,260.33
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,382.0,310.66
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,444.56,364.19
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,497.06,408.02
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,550.29,451.04
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,596.23,486.27
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,641.4,519.5
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,674.9,542.83
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,710.79,567.66
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,740.79,586.95
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,768.28,604.21
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,789.68,618.42
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,808.02,630.5
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,819.6,636.65
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,827.83,640.57
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,830.19,641.72
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,829.06,640.6
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,821.88,635.69
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,811.26,628.52
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,795.3,617.66
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,776.07,604.57
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,751.11,586.52
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,723.27,566.4
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,690.63,543.76
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,655.52,518.01
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,615.71,487.52
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,574.12,454.93
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,528.11,418.8
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,481.1,380.76
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,430.6,338.19
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,380.2,294.51
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,326.63,247.3
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,274.5,200.46
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,219.38,151.51
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,167.86,106.53
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,116.66,65.73
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,70.33,34.16
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,28.78,18.74
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,18.73,6.68
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,11.8,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,87.4,22.8
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,190.75,137.99
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,254.75,197.44
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,326.83,261.21
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,383.84,311.41
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,446.98,364.75
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,500.68,409.19
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,555.15,452.65
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,602.1,487.95
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,648.28,521.3
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,686.91,548.55
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,719.23,570.85
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,751.65,591.96
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,781.82,611.2
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,803.1,625.45
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,821.23,637.58
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,832.28,643.9
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,839.87,647.94
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,842.18,649.35
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,840.94,648.45
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,833.19,642.18
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,821.94,633.6
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,805.69,622.56
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,786.12,609.24
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,761.14,592.31
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,733.18,573.18
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,700.01,549.97
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,664.32,523.46
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,623.58,492.13
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,581.05,458.73
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,534.37,421.23
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,486.65,381.94
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,434.77,338.46
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,383.1,293.98
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,328.57,246.72
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,275.56,199.74
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,220.18,150.75
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,168.49,105.92
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,116.16,64.71
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,68.92,33.11
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,26.91,16.97
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,18.0,5.01
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,11.3,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,82.79,12.04
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,181.65,130.27
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,244.66,189.21
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,315.89,252.33
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,372.32,302.07
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,434.98,355.06
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,323.16,265.16
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,155.96,124.73
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,175.94,140.93
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,203.25,162.49
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,228.9,182.89
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,254.83,203.33
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,265.94,211.61
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,276.89,219.76
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,321.38,255.07
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,366.22,290.16
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,366.56,289.16
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,366.55,288.1
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,354.3,278.2
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,341.99,268.3
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,369.05,289.88
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,395.33,310.65
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,415.89,327.09
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,428.46,337.61
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,416.08,328.64
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,403.27,319.32
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,398.49,316.45
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,392.25,312.29
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,370.58,295.59
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,348.61,278.46
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,295.69,236.46
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,245.02,195.98
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,222.39,177.73
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,199.83,159.28
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,175.73,139.35
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,152.11,119.61
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,126.94,98.55
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,102.69,78.2
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,94.93,62.62
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,66.44,34.31
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,27.75,17.66
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,19.25,4.16
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,11.8,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,53.07,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,113.9,80.96
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,158.23,122.63
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,206.6,165.75
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,243.56,198.67
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,289.01,237.59
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,337.23,278.01
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,379.01,312.44
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,503.92,415.33
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,636.11,520.93
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,675.04,549.23
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,712.19,575.98
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,738.33,593.09
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,761.32,607.8
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,782.68,622.42
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,801.06,634.9
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,812.82,642.83
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,816.84,645.32
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,819.34,646.99
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,818.45,646.35
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,812.06,640.92
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,802.3,633.2
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,786.02,623.22
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,766.57,610.93
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,743.29,594.81
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,714.42,574.41
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,681.15,549.29
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,645.62,521.58
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,580.83,470.09
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,519.01,420.16
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,470.53,380.17
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,423.19,340.33
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,357.05,285.09
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,301.03,238.12
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,258.84,201.92
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,218.79,167.1
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,177.06,130.47
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,137.41,96.16
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,97.45,63.94
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,61.95,38.08
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,30.88,20.21
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,19.3,2.05
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,11.3,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,76.15,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,168.23,118.24
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,231.63,178.06
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,303.72,241.28
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,362.9,292.8
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,425.78,345.56
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,305.18,249.77
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,132.72,105.45
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,143.95,114.6
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,155.25,123.33
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,174.91,139.08
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,194.82,154.88
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,207.51,164.7
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,220.25,174.54
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,215.04,170.0
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,209.86,165.56
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,215.51,169.95
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,221.17,174.33
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,231.48,182.48
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,241.73,190.58
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,236.96,186.38
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,232.24,182.3
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,236.29,185.61
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,240.22,188.84
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,268.05,211.21
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,290.07,228.88
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,278.42,220.31
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,266.76,211.79
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,291.75,232.65
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,315.91,252.36
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,292.48,233.8
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,268.86,214.95
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,242.72,193.78
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,216.94,172.62
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,188.9,149.32
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,161.31,126.1
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,132.92,102.21
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,105.74,79.33
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,79.05,57.39
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,54.2,37.43
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,34.36,22.9
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,18.14,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,9.34,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,7.23,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,14.47,5.49
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,25.58,15.48
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,36.7,25.18
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,47.82,34.83
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,59.14,44.53
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,70.6,54.22
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,82.07,63.8
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,221.1,181.89
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,367.24,302.61
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,284.58,232.68
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,189.19,151.42
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,238.37,191.77
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,281.3,226.6
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,349.29,282.42
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,426.57,344.76
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,430.73,347.28
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,434.21,349.44
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,347.57,278.97
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,262.77,209.23
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,391.72,314.75
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,503.52,403.94
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,427.34,341.92
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,347.71,277.03
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,238.15,189.36
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,130.25,101.42
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,136.59,106.98
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,142.91,112.51
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,90.0,69.2
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,37.68,25.88
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,189.54,152.96
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,325.17,262.48
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,291.81,234.18
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,258.96,206.17
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,223.07,175.31
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,187.94,144.77
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,151.86,113.82
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,118.06,85.2
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,84.82,58.52
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,55.17,36.17
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,32.82,21.33
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,18.58,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,9.83,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,20.76,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,45.7,28.5
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,82.36,61.45
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,116.18,91.11
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,147.6,118.44
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,179.78,145.93
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,209.08,170.77
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,238.51,195.29
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,145.25,117.42
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,58.95,43.93
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,224.7,183.93
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,392.17,320.88
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,473.63,387.33
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,558.52,455.6
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,470.29,381.74
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,368.52,296.47
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,433.35,348.57
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,489.91,393.16
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,521.77,417.99
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,544.38,435.7
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,475.8,380.13
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,415.59,330.77
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,453.76,362.29
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,495.09,395.53
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,593.62,478.43
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,669.58,541.17
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,567.64,457.75
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,466.66,374.64
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,509.89,411.46
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,528.39,426.8
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,484.18,389.48
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,439.23,350.94
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,390.08,308.2
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,341.35,264.87
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,289.8,219.06
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,240.23,174.34
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,187.79,127.69
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,140.46,86.91
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,92.79,50.44
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,52.9,25.7
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,25.86,15.3
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,24.87,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,13.76,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,72.35,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,164.94,109.73
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,227.83,173.48
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,299.84,237.75
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,355.7,288.34
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,417.97,342.72
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,470.0,387.25
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,522.96,431.14
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,568.4,466.93
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,613.14,501.07
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,541.52,441.2
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,446.38,361.82
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,488.89,394.88
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,531.89,427.23
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,607.63,486.93
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,680.03,543.0
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,644.08,512.7
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,607.73,482.4
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,710.43,564.85
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,798.8,629.63
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,792.11,624.42
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,782.05,617.5
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,766.27,605.76
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,747.31,591.82
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,722.61,573.74
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,695.02,553.59
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,662.62,528.7
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,627.85,501.13
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,588.41,469.7
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,547.2,436.27
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,502.29,399.09
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,455.87,359.87
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,405.32,316.61
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,355.0,272.49
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,301.39,225.01
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,249.68,178.59
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,196.06,131.45
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,145.22,88.27
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,94.81,50.38
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,52.37,24.71
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,25.57,14.77
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,24.62,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,13.76,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,65.73,49.8
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,130.51,103.49
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,156.83,124.95
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,183.42,146.47
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,188.91,150.24
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,194.42,154.04
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,181.05,142.87
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,167.88,131.91
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,233.02,184.77
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,307.11,243.71
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,244.52,193.49
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,191.27,150.39
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,190.99,150.24
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,190.72,150.06
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,208.94,165.15
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,226.95,180.08
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,183.13,144.76
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,140.17,109.91
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,187.63,148.93
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,234.31,186.88
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,197.52,157.16
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,161.92,128.35
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,90.24,69.7
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,19.31,10.61
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,21.24,12.28
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,23.16,13.95
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,20.26,11.53
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,17.36,9.09
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,14.46,6.62
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,11.57,4.13
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,8.67,1.61
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.78,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.37,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,14.47,4.61
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,26.55,16.12
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,38.64,26.73
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,52.76,38.85
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,66.88,50.8
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,80.96,62.64
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,95.03,74.28
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,160.91,129.03
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,225.17,181.24
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,182.24,145.51
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,134.44,105.72
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,420.43,342.83
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,694.66,549.92
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,657.3,518.72
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,606.23,478.2
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,685.31,540.11
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,757.28,591.67
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,760.98,593.93
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,761.5,594.64
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,640.56,504.33
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,515.48,405.49
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,389.16,307.68
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,262.47,206.51
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,218.35,171.88
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,175.3,137.49
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,293.64,234.24
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,396.7,315.57
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,411.89,327.84
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,419.19,333.62
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,440.51,350.28
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,442.16,349.31
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,393.06,307.0
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,344.11,264.0
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,291.26,217.27
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,240.55,171.85
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,186.08,124.27
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,137.06,82.93
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,88.31,46.95
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,48.17,23.4
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,20.91,10.41
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,15.73,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.86,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
