Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,12.29,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,25.27,11.52
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,54.5,38.43
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,82.16,62.4
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,109.81,86.31
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,138.06,110.51
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,163.71,132.21
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,189.81,153.96
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,259.89,212.38
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,327.09,267.68
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,262.14,212.95
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,177.93,141.83
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,166.55,132.01
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,155.39,122.32
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,247.05,197.13
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,334.79,266.99
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,450.36,360.47
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,566.81,451.85
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,685.48,546.12
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,782.42,617.62
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,775.8,611.78
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,765.82,604.33
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,750.12,592.83
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,731.26,579.14
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,705.55,560.48
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,677.22,539.89
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,644.97,514.81
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,610.43,487.6
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,479.75,383.48
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,360.46,287.26
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,412.38,329.1
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,438.78,347.03
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,388.67,303.66
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,339.26,260.15
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,286.26,213.57
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,235.47,168.24
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,181.6,121.18
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,133.69,80.97
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,85.73,45.73
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,46.39,22.82
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,22.53,11.11
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,19.66,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.78,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.67,1.59
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,12.05,4.51
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,15.43,7.41
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,18.81,10.3
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,22.19,13.16
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,18.82,10.27
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,15.44,7.39
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,99.42,77.95
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,189.38,152.17
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,140.33,111.33
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,93.12,71.94
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,170.14,135.6
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,249.1,199.76
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,330.14,265.68
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,411.44,330.46
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,504.26,406.45
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,594.95,479.15
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,676.39,546.03
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,746.37,600.87
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,615.08,495.82
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,484.98,388.48
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,480.36,385.52
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,473.92,380.7
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,545.31,440.52
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,596.77,482.71
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,557.12,450.13
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,516.26,416.3
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,471.49,378.59
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,426.04,339.54
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,375.89,296.01
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,327.09,252.83
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,275.1,207.12
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,225.98,163.48
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,175.02,119.47
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,130.1,82.41
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,84.81,49.5
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,48.04,27.14
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,24.3,11.71
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,40.32,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,108.6,56.89
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,174.8,130.29
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,249.04,195.41
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,311.17,249.73
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,378.69,307.12
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,432.03,352.39
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,487.09,397.74
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,534.1,435.02
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,578.88,469.65
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,617.42,499.29
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,654.47,527.07
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,619.56,497.91
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,569.07,456.76
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,659.6,528.46
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,745.36,591.78
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,572.71,457.78
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,370.61,294.18
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,366.35,291.22
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,361.84,287.35
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,569.35,456.87
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,747.41,593.62
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,540.02,432.48
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,325.92,258.44
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,337.96,269.23
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,348.64,278.2
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,371.49,297.33
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,385.79,309.41
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,467.21,376.72
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,519.85,418.56
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,474.42,380.39
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,428.49,341.21
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,379.04,298.32
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,330.32,255.0
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,276.98,207.43
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,226.97,162.36
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,174.63,116.77
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,127.66,77.73
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,80.92,43.97
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,43.64,22.57
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,21.04,8.62
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,39.58,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,106.13,50.05
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,173.6,128.92
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,248.46,195.29
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,310.32,249.99
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,377.55,307.82
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,431.18,353.87
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,486.57,399.95
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,530.88,436.14
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,577.95,473.41
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,616.87,503.38
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,654.33,531.4
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,685.17,553.05
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,713.86,572.88
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,734.83,587.08
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,752.93,599.19
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,760.26,602.59
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,768.81,607.07
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,771.47,608.76
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,770.83,608.24
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,763.11,602.73
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,752.17,595.03
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,736.78,584.18
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,718.32,571.17
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,694.3,554.07
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,669.76,535.57
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,636.84,509.84
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,601.72,482.04
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,562.65,450.65
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,522.03,417.4
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,476.43,379.6
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,430.26,340.39
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,380.23,297.21
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,331.03,253.74
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,277.62,206.81
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,227.41,162.04
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,174.59,116.16
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,127.13,76.84
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,79.81,42.83
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,42.11,21.51
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,19.82,6.92
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,11.8,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,44.5,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,116.96,47.91
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,186.56,137.78
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,261.72,205.25
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,322.07,259.15
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,387.14,315.5
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,440.46,361.38
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,492.9,405.21
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,539.88,442.55
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,586.52,478.42
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,624.75,507.37
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,661.39,534.07
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,694.1,555.66
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,720.34,572.13
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,740.74,584.28
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,758.2,594.04
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,769.56,599.17
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,777.67,601.78
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,779.97,601.81
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,778.9,599.62
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,771.8,592.85
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,761.37,583.99
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,745.65,573.86
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,726.78,561.58
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,703.37,546.56
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,676.97,528.67
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,643.84,505.05
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,608.38,478.96
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,568.8,448.88
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,527.6,416.58
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,482.5,380.19
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,435.9,341.44
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,384.68,297.98
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,334.01,253.69
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,280.76,206.94
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,229.72,161.43
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,176.21,114.85
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,126.26,73.47
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,77.61,38.92
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,37.98,17.5
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,16.59,3.96
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,9.83,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,42.94,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,112.89,36.55
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,183.56,134.1
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,259.17,202.34
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,319.34,256.75
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,384.33,314.02
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,438.42,360.87
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,491.71,405.79
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,538.41,443.29
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,584.8,479.33
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,623.39,507.66
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,660.4,533.55
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,693.6,555.05
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,720.4,571.29
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,740.9,583.35
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,758.44,592.92
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,770.05,597.19
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,778.36,598.93
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,780.67,597.96
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,779.58,594.59
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,772.08,586.32
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,761.23,575.89
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,745.45,563.99
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,726.5,550.07
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,701.35,532.7
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,673.39,512.7
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,640.89,491.11
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,606.06,466.95
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,549.39,425.71
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,492.69,383.22
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,447.09,348.13
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,401.5,311.65
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,349.0,268.39
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,299.78,226.75
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,251.98,185.4
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,207.28,146.41
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,159.77,106.19
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,117.16,71.73
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,73.7,40.47
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,37.29,19.02
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,17.93,3.45
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.83,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,37.37,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,98.8,20.9
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,170.04,122.35
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,245.75,189.76
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,306.89,243.64
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,373.17,300.2
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,426.79,345.09
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,482.18,389.63
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,526.49,423.24
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,573.45,457.27
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,611.94,483.98
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,648.96,508.37
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,679.69,526.1
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,708.12,541.38
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,729.61,555.65
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,748.26,568.13
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,759.61,575.73
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,767.77,581.39
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,770.23,584.88
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,769.37,586.17
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,695.56,535.92
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,615.28,477.46
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,565.14,440.39
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,510.48,399.1
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,522.4,409.95
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,525.1,413.29
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,571.05,450.14
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,599.72,472.63
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,559.99,441.65
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,518.64,409.05
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,473.1,371.88
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,426.97,333.26
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,376.91,290.67
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,327.37,247.4
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,274.41,200.8
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,222.88,155.13
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,169.77,109.56
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,121.63,70.37
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,73.67,37.1
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,35.3,16.7
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,12.21,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,37.61,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,99.05,7.54
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,169.75,120.63
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,243.88,187.47
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,302.62,239.73
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,366.21,294.67
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,317.93,258.38
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,240.08,195.28
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,268.82,218.78
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,297.71,241.45
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,362.67,293.4
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,422.84,340.51
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,407.77,326.66
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,380.69,303.93
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,394.16,313.92
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,406.89,323.06
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,417.91,330.54
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,428.25,337.49
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,473.97,373.09
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,510.73,401.51
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,400.22,315.53
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,292.51,229.9
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,310.45,244.82
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,327.52,258.49
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,381.88,302.54
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,430.77,341.42
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,411.15,325.9
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,390.95,310.15
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,343.31,272.71
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,302.17,240.12
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,320.98,254.99
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,328.9,259.5
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,272.03,213.15
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,223.87,174.08
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,190.0,145.7
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,157.43,118.06
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,123.51,89.35
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,91.71,63.01
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,61.13,39.54
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,34.53,20.29
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,16.09,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,7.37,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,14.48,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,36.5,22.6
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,58.31,42.2
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,87.23,66.94
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,113.59,89.45
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,138.15,110.15
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,163.06,130.78
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,185.01,148.63
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,207.11,166.31
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,266.91,214.56
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,321.5,257.67
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,320.86,255.35
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,310.78,246.09
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,381.49,301.84
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,453.63,356.96
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,474.14,371.93
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,493.84,386.65
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,451.86,353.66
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,417.1,326.14
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,476.98,372.48
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,526.94,409.87
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,499.46,388.07
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,471.94,366.85
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,450.43,350.6
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,428.65,334.01
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,414.8,323.72
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,399.5,312.09
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,316.1,247.5
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,241.09,188.91
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,262.66,206.4
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,276.44,216.22
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,231.31,180.27
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,192.04,149.07
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,163.96,126.14
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,136.66,103.48
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,108.04,79.6
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,80.9,57.17
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,55.42,37.18
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,32.91,19.59
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,16.27,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,19.42,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,68.53,45.8
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,121.07,92.11
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,158.07,124.65
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,196.74,157.94
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,230.95,187.16
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,265.7,216.1
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,296.72,241.31
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,327.58,265.82
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,358.35,289.84
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,388.93,313.27
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,407.91,326.5
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,425.78,338.67
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,476.49,377.65
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,527.97,416.12
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,548.52,429.14
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,559.41,435.4
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,587.06,455.62
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,612.63,473.8
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,570.65,440.3
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,521.96,402.64
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,506.55,391.16
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,490.31,378.72
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,520.16,401.21
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,538.44,414.3
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,512.97,396.38
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,486.0,377.34
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,449.64,349.97
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,413.33,322.09
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,368.87,287.41
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,326.26,253.52
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,226.42,176.02
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,144.1,112.67
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,123.59,96.39
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,103.77,80.27
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,83.5,63.55
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,64.28,47.58
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,45.68,31.74
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,27.7,15.86
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,14.0,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,28.29,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,121.46,81.87
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,215.44,162.84
