Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,274.4,214.31
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,339.0,269.25
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,391.06,313.2
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,445.19,357.47
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,373.81,300.88
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,272.45,218.51
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,301.34,241.83
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,330.35,264.19
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,322.1,256.52
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,303.92,241.28
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,350.12,277.43
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,388.74,307.01
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,391.96,308.18
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,394.48,309.07
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,571.93,449.23
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,728.47,563.32
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,615.45,478.25
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,488.13,380.03
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,479.82,374.79
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,470.4,367.79
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,454.97,356.41
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,438.68,344.31
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,415.05,326.3
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,391.1,307.89
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,366.95,289.23
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,342.15,269.74
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,287.42,226.6
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,240.5,189.44
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,260.74,203.15
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,264.16,200.45
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,221.01,163.43
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,179.96,127.97
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,137.16,91.78
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,98.26,60.39
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,60.11,33.36
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,28.74,14.42
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,12.4,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,23.02,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,61.53,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,130.71,86.62
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,200.21,152.31
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,259.32,204.78
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,324.0,260.76
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,376.72,305.91
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,431.63,351.35
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,477.65,387.65
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,523.96,422.78
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,562.6,451.62
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,600.18,478.73
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,634.34,502.42
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,670.05,525.72
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,690.94,538.96
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,709.12,550.35
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,720.97,556.81
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,729.75,561.24
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,731.88,562.22
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,730.83,561.19
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,723.68,555.02
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,713.42,546.89
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,697.6,537.08
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,678.85,525.05
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,656.64,509.64
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,631.65,491.82
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,599.38,468.17
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,565.08,442.4
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,526.23,412.68
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,486.19,381.1
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,432.31,338.31
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,379.82,295.59
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,332.32,255.33
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,287.24,216.33
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,244.57,177.72
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,200.95,137.91
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,150.92,95.74
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,106.29,60.44
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,62.6,31.37
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,28.86,13.84
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,11.84,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,7.37,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,47.94,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,127.23,81.83
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,196.73,148.86
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,254.9,200.31
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,318.66,255.13
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,345.98,279.99
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,368.28,299.59
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,410.16,333.43
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,456.24,369.32
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,504.34,406.33
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,553.08,442.66
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,553.77,439.73
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,546.59,431.11
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,393.89,311.59
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,219.71,171.49
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,401.85,316.85
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,570.47,440.36
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,572.31,442.15
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,572.33,444.18
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,568.12,443.18
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,562.16,440.45
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,466.74,366.9
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,375.93,295.53
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,364.39,287.44
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,352.44,278.53
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,466.36,371.01
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,551.49,437.04
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,513.45,405.79
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,474.2,373.78
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,399.81,314.02
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,333.31,260.48
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,293.63,227.08
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,254.66,193.51
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,230.08,168.38
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,195.61,133.79
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,146.48,92.53
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,102.76,58.14
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,59.56,29.51
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,26.26,12.09
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,11.01,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,18.68,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,110.18,68.09
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,200.39,150.6
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,258.56,202.01
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,322.46,256.74
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,375.21,301.81
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,430.23,347.33
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,442.54,357.15
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,448.96,361.65
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,446.53,359.22
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,441.34,354.12
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,431.51,345.66
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,426.62,340.63
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,447.71,356.5
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,467.95,371.42
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,379.58,300.55
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,289.68,227.68
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,302.21,237.71
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,314.49,247.07
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,416.1,328.18
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,513.94,403.39
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,502.58,393.73
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,490.09,384.02
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,479.21,376.05
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,466.65,366.68
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,443.38,349.31
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,419.41,331.22
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,336.31,266.03
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,255.95,202.54
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,234.61,185.87
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,215.14,170.18
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,191.23,150.72
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,166.74,130.57
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,141.93,109.92
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,117.88,89.74
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,93.12,69.1
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,69.65,49.65
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,47.27,31.76
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,27.83,15.95
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,14.24,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,50.72,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,130.17,77.08
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,204.92,153.74
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,263.37,206.29
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,327.75,262.09
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,379.64,307.04
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,433.7,352.19
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,476.92,387.55
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,522.71,423.61
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,559.86,451.89
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,595.73,478.32
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,627.78,500.25
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,657.98,519.23
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,673.89,529.63
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,691.31,541.26
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,703.35,548.48
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,712.35,553.66
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,715.12,556.0
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,714.71,556.23
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,574.48,451.35
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,420.69,330.46
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,413.53,326.51
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,405.68,321.05
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,391.43,310.47
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,376.76,299.42
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,368.56,293.59
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,358.76,286.24
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,431.52,345.59
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,476.36,380.16
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,432.86,343.88
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,388.91,306.42
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,340.98,264.25
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,293.97,222.0
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,243.73,176.94
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,195.28,133.53
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,145.13,90.94
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,100.78,55.99
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,57.39,27.64
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,24.5,13.08
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,13.76,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,52.65,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,132.49,73.6
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,209.95,155.12
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,268.81,207.37
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,333.46,262.14
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,270.57,216.95
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,169.76,136.37
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,192.83,155.85
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,216.08,174.66
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,279.12,226.24
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,337.82,273.55
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,421.86,341.38
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,510.96,411.65
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,528.63,424.26
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,544.58,435.92
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,548.88,437.64
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,551.17,437.91
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,555.06,440.74
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,557.2,442.23
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,553.52,439.66
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,548.14,435.78
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,537.42,427.6
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,525.11,418.18
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,508.29,405.43
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,489.97,391.37
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,534.36,427.68
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,559.74,447.82
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,522.96,417.47
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,483.27,384.52
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,438.88,346.93
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,394.02,308.11
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,345.41,265.59
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,297.55,222.86
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,246.26,177.55
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,197.65,134.46
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,146.08,90.73
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,100.91,55.18
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,56.42,26.27
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,22.29,11.15
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,12.78,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,50.2,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,130.59,67.47
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,210.91,157.02
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,271.03,211.96
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,337.26,269.76
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,218.06,177.33
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,58.05,43.5
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,67.5,51.6
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,76.96,59.48
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,87.98,68.58
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,99.01,77.6
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,115.76,91.1
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,132.53,104.44
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,137.3,108.08
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,142.11,111.77
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,146.44,115.09
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,150.78,118.43
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,150.02,117.72
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,149.31,117.09
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,168.74,132.73
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,188.14,148.22
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,186.29,146.8
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,184.46,145.48
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,179.47,141.63
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,174.54,137.85
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,167.69,132.55
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,160.92,127.32
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,343.93,278.4
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,483.96,386.64
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,439.04,348.09
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,393.65,309.03
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,345.03,266.48
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,297.15,223.58
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,245.85,177.97
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,197.23,134.58
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,145.67,90.62
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,100.48,54.97
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,55.87,26.0
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,21.87,10.48
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,12.78,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,14.74,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,110.97,50.89
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,212.65,156.36
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,270.59,209.74
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,333.76,264.96
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,385.59,310.34
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,439.22,355.74
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,325.25,265.59
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,166.41,133.58
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,219.06,177.76
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,281.36,228.43
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,462.19,376.27
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,641.55,514.98
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,661.9,528.33
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,679.59,541.08
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,605.99,483.49
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,512.55,409.14
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,614.65,491.83
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,696.34,555.12
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,596.84,476.59
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,482.86,384.78
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,576.24,463.19
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,648.76,523.75
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,626.74,507.68
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,601.96,489.42
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,449.15,365.56
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,306.7,247.52
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,398.79,324.66
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,461.07,374.13
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,418.95,337.09
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,376.43,299.19
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,329.7,257.26
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,283.92,215.46
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,234.11,170.7
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,187.57,128.87
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,139.15,87.59
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,96.58,54.14
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,54.5,26.78
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,23.33,11.12
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,13.76,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.76,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,106.21,41.75
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,208.76,154.65
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,269.68,212.25
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,336.97,272.6
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,388.33,319.59
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,444.98,369.64
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,432.53,360.98
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,404.11,337.84
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,506.66,424.28
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,610.52,510.24
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,640.57,534.33
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,668.34,556.13
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,688.75,571.57
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,702.24,581.6
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,714.34,590.63
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,723.31,597.32
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,725.81,599.06
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,725.05,598.4
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,717.36,592.43
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,706.5,584.11
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,691.78,572.63
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,674.03,558.34
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,649.28,537.87
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,624.07,516.7
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,592.62,490.21
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,559.02,461.56
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,520.08,428.13
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,479.8,392.94
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,435.68,353.86
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,391.15,313.65
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,342.24,269.22
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,294.31,224.99
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,242.78,177.85
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,193.31,132.95
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,142.63,89.56
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,97.97,54.39
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,54.26,26.22
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,22.1,9.92
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,94.49,28.53
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,202.51,148.28
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,262.46,204.93
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,325.81,261.37
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,379.8,309.22
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,435.9,357.31
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,482.3,395.59
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,528.75,432.61
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,566.99,462.74
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,603.88,491.03
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,634.98,514.58
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,659.84,532.66
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,681.28,547.22
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,699.95,559.68
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,712.06,566.28
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,721.05,570.69
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,723.98,571.88
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,723.63,570.88
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,717.79,566.06
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,708.66,559.06
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,692.88,547.83
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,674.03,534.32
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,650.7,516.97
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,624.57,497.21
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,593.15,473.61
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,559.49,447.56
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,521.43,416.5
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,481.83,383.38
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,437.94,346.4
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,392.68,307.32
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,343.6,264.33
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,295.15,220.87
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,243.61,174.92
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,194.65,131.2
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,143.93,87.98
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,98.61,52.48
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,53.76,23.91
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,19.56,7.69
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,11.3,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,88.99,17.12
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,190.81,138.84
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,251.69,196.79
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,319.33,256.88
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,373.54,305.59
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,427.45,352.87
