Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,538.34,450.75
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,563.51,470.59
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,591.84,494.12
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,614.19,512.76
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,628.99,524.19
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,640.71,533.06
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,580.05,481.95
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,517.84,429.54
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,493.12,408.8
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,467.64,387.24
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,467.94,387.64
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,464.93,384.61
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,446.13,367.38
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,425.2,347.97
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,347.04,281.97
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,279.41,224.93
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,240.36,191.0
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,207.16,162.07
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,170.44,130.02
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,136.19,100.36
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,101.33,71.26
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,70.27,46.4
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,41.21,24.63
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,20.32,2.05
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,11.3,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,63.82,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,158.29,77.44
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,224.11,167.89
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,294.03,232.67
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,348.68,283.49
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,406.11,335.29
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,453.56,377.64
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,501.32,418.95
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,539.71,451.34
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,573.0,478.77
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,603.58,502.17
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,632.05,523.12
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,653.01,538.59
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,671.22,550.94
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,683.82,559.35
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,693.31,565.48
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,696.63,567.34
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,696.68,566.88
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,690.74,561.14
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,681.57,553.12
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,667.67,542.64
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,650.68,529.23
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,626.71,510.09
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,600.29,488.79
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,570.11,464.34
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,537.73,437.59
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,501.54,407.12
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,462.47,373.61
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,418.99,335.58
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,374.97,296.24
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,327.59,253.56
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,281.03,210.84
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,230.7,165.38
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,183.14,122.66
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,133.35,80.66
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,88.68,46.31
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,45.5,19.29
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,15.6,0.0
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,9.83,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,12.07,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,25.61,7.23
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,59.39,41.79
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,97.26,75.0
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,125.46,99.98
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,154.37,125.26
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,181.26,148.47
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,208.49,171.54
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,231.44,190.77
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,254.47,209.78
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,353.64,292.39
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,460.02,378.21
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,516.22,423.38
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,570.84,467.11
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,518.35,423.61
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,457.62,373.53
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,573.17,468.78
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,673.29,549.25
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,608.06,496.42
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,536.22,438.43
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,432.52,354.57
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,334.27,272.88
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,288.33,235.43
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,249.67,203.41
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,227.76,185.42
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,206.59,167.97
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,268.03,219.93
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,318.55,261.09
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,289.3,236.09
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,260.53,211.24
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,229.09,183.42
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,198.07,155.62
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,194.11,145.26
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,175.13,120.23
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,126.53,79.73
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,85.29,48.32
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,45.9,22.76
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,18.91,0.68
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,11.8,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,50.58,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,129.87,47.56
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,198.76,146.85
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,270.86,213.24
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,326.13,264.32
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,382.12,315.06
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,431.05,358.31
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,480.72,400.92
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,520.44,435.02
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,559.21,467.58
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,590.82,493.68
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,620.41,517.69
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,643.07,535.73
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,663.11,551.46
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,676.43,561.53
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,682.91,566.03
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,687.28,568.99
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,688.48,569.6
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,684.13,565.99
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,676.59,559.71
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,663.41,548.42
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,647.2,534.62
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,624.75,515.87
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,601.77,496.39
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,571.64,470.85
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,539.34,443.15
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,501.02,409.44
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,461.4,374.16
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,418.09,336.02
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,374.41,296.76
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,325.84,252.93
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,278.47,209.53
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,228.0,164.08
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,179.94,121.13
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,130.65,79.67
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,87.66,46.72
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,45.49,20.11
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,16.64,0.0
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,10.32,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,56.36,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,139.77,40.73
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,208.12,153.15
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,279.77,220.88
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,335.25,272.99
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,393.81,326.49
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,441.35,369.11
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,489.3,410.71
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,528.93,445.05
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,567.49,477.65
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,597.9,502.05
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,622.2,521.09
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,644.0,538.3
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,663.15,552.94
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,676.38,562.3
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,686.55,569.27
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,690.71,571.77
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,691.66,571.86
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,687.01,566.64
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,679.14,558.97
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,665.01,547.0
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,647.82,532.53
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,626.26,514.77
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,601.85,494.47
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,571.34,468.94
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,538.62,441.17
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,500.68,408.82
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,462.34,375.37
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,418.91,336.94
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,374.97,297.27
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,326.36,253.24
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,278.96,209.64
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,228.59,163.69
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,181.11,120.83
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,131.63,79.32
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,87.68,45.78
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,45.14,19.14
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,15.68,0.0
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,9.83,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,46.47,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,119.21,22.7
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,187.54,135.61
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,257.72,201.19
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,312.38,251.35
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,367.88,301.14
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,415.88,343.18
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,464.73,384.69
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,503.83,417.65
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,542.08,449.08
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,572.69,472.96
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,601.32,494.7
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,624.05,512.38
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,644.27,527.86
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,657.96,538.28
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,664.95,543.21
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,669.46,546.43
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,670.88,547.41
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,666.83,543.52
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,659.66,536.97
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,646.35,526.16
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,630.08,512.94
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,609.84,496.48
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,586.8,477.58
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,558.0,453.48
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,526.98,427.23
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,492.08,397.53
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,454.12,364.78
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,411.85,327.81
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,369.03,289.63
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,322.34,247.7
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,276.44,205.8
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,227.26,161.72
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,180.82,120.29
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,131.22,78.85
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,87.0,45.12
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,45.02,18.88
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,15.69,0.0
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,9.83,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,29.43,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,78.63,4.59
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,139.22,99.6
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,200.04,155.88
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,246.58,198.4
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,298.29,244.38
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,342.66,283.58
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,388.18,322.9
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,426.18,355.45
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,464.16,387.38
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,504.62,420.35
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,544.8,452.52
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,553.28,458.72
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,558.37,462.17
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,568.86,469.51
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,576.97,474.82
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,574.7,472.42
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,569.97,468.1
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,540.36,443.57
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,512.7,420.43
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,523.84,430.36
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,534.31,439.35
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,498.37,409.77
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,465.44,382.43
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,453.73,373.52
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,438.81,361.5
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,372.98,306.3
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,310.32,253.78
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,238.36,193.87
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,175.97,142.29
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,155.4,124.92
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,135.74,108.22
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,112.91,88.79
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,91.12,70.22
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,70.13,52.3
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,50.26,35.38
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,31.87,19.27
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,23.42,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,64.09,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,117.59,83.05
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,167.84,130.67
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,208.32,167.9
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,250.98,206.31
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,287.63,239.09
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,324.92,271.68
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,356.81,299.21
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,388.65,326.15
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,474.04,398.45
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,558.69,469.04
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,600.29,502.16
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,640.3,533.61
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,654.31,543.31
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,665.45,550.67
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,670.24,554.21
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,671.98,555.31
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,667.3,551.46
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,659.57,545.15
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,647.0,534.77
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,631.51,521.97
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,607.54,502.26
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,581.32,480.49
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,495.46,409.04
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,412.98,340.08
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,364.7,299.56
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,316.44,258.89
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,289.35,235.79
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,261.63,211.6
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,228.29,182.29
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,196.7,154.35
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,162.9,124.49
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,130.89,96.31
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,97.6,68.03
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,67.31,43.36
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,39.14,22.28
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,18.7,0.0
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,10.32,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,24.95,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,87.18,60.32
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,149.29,116.62
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,179.72,145.48
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,218.41,180.65
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,251.58,210.25
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,285.26,239.57
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,314.23,264.74
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,343.12,289.37
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,443.69,375.37
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,547.0,461.98
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,567.16,477.98
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,585.06,492.1
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,582.62,488.9
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,576.67,482.85
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,627.66,525.0
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,674.7,563.03
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,604.54,503.7
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,524.08,436.0
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,587.17,489.04
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,634.71,528.36
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,597.33,497.15
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,556.22,463.03
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,502.84,417.97
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,451.0,373.94
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,406.25,336.05
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,365.64,301.11
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,329.22,269.24
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,293.25,237.26
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,256.42,204.19
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,220.76,171.8
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,206.07,152.62
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,179.06,121.62
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,130.18,80.23
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,87.83,47.51
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,46.04,20.65
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,16.69,0.0
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,10.32,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.95,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.78,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,13.98,5.13
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,22.19,13.0
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,30.89,20.79
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,39.6,28.54
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,48.31,36.14
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,57.02,43.64
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,64.94,50.44
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,72.89,57.21
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,58.47,44.79
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,44.43,32.69
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,182.45,151.6
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,320.89,266.68
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,254.55,210.24
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,188.53,153.85
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,240.09,197.33
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,285.18,234.8
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,302.85,249.48
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,326.23,268.74
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,271.37,223.18
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,224.31,183.7
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,231.95,190.5
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,238.97,196.66
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,225.75,185.74
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,212.71,174.97
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,143.61,117.03
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,76.42,60.03
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,43.46,31.87
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,10.61,3.53
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,9.16,2.29
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.71,1.03
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.75,0.18
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.78,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,4.34,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.89,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.93,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.96,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.49,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.75,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,16.4,6.56
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,26.07,15.77
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,37.19,25.53
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,48.7,35.55
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,60.3,45.59
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,71.89,55.51
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,82.4,64.41
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,92.92,73.23
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,167.13,136.3
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,239.97,197.33
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,203.08,165.64
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,159.71,128.47
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,233.67,190.75
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,309.64,253.51
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,229.72,186.81
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,153.41,122.53
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,154.69,123.6
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,156.01,124.64
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,172.33,138.2
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,188.46,151.54
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,194.49,156.61
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,200.21,161.42
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,217.2,175.62
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,228.55,185.06
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,172.71,139.08
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,117.93,93.72
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,128.59,102.77
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,138.42,110.89
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,122.53,97.66
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,107.07,84.74
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,90.83,71.11
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,75.17,57.89
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,58.14,43.19
