Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,59.77,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,140.53,64.97
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,217.76,164.03
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,276.42,220.69
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,339.86,278.64
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,390.58,324.63
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,442.69,370.38
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,485.17,407.6
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,527.1,443.36
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,561.08,471.02
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,593.43,496.63
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,618.82,517.01
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,637.86,532.19
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,652.74,542.93
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,664.7,551.21
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,671.97,556.51
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,676.11,559.28
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,673.85,557.02
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,668.39,552.22
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,657.27,542.94
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,643.07,531.12
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,602.44,497.34
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,558.04,460.5
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,513.23,423.31
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,470.2,387.16
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,474.19,389.0
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,471.19,383.96
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,404.22,327.14
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,342.29,274.19
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,301.08,237.03
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,260.83,200.12
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,230.75,169.77
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,196.78,135.45
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,146.44,91.95
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,101.72,56.03
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,56.62,25.47
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,22.92,4.48
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,10.81,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,54.41,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,133.43,57.42
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,213.83,160.19
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,267.05,212.42
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,329.43,269.29
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,378.44,314.21
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,428.76,358.94
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,469.93,394.85
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,510.63,429.24
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,544.94,456.86
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,577.73,482.56
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,601.87,501.66
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,623.62,518.5
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,635.37,526.53
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,648.17,535.07
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,654.56,539.49
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,657.91,541.5
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,614.18,504.43
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,562.75,461.64
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,598.8,491.26
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,625.02,512.43
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,605.03,495.19
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,582.46,475.97
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,523.37,427.88
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,465.5,380.43
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,434.62,354.49
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,403.06,327.4
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,392.87,316.46
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,374.74,297.61
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,329.72,257.01
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,285.34,216.4
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,236.82,172.75
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,190.84,131.37
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,141.99,89.38
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,99.04,54.93
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,55.85,25.64
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,23.06,4.97
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,10.81,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,42.22,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,117.69,45.99
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,194.95,144.24
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,251.53,198.25
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,313.67,254.26
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,361.67,297.47
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,408.7,338.76
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,450.28,374.88
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,491.61,409.82
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,401.58,334.44
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,283.26,233.85
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,299.27,246.93
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,314.86,259.19
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,414.84,341.99
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,518.36,424.67
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,535.38,437.17
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,553.94,450.99
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,601.51,488.41
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,639.55,517.72
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,628.91,508.37
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,615.35,497.03
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,597.46,481.58
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,576.84,463.9
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,552.46,443.88
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,523.59,420.11
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,490.3,392.61
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,455.29,363.1
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,415.28,328.96
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,374.56,293.42
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,330.04,254.1
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,285.9,214.33
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,238.2,171.91
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,192.77,131.35
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,144.39,89.98
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,101.08,55.31
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,57.62,26.0
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,23.16,4.94
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,10.32,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,42.9,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,121.7,43.97
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,203.79,150.27
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,262.31,206.22
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,326.48,263.68
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,376.93,309.07
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,426.38,352.45
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,469.05,388.9
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,511.38,423.86
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,545.7,450.74
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,578.47,475.52
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,603.85,494.72
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,626.89,511.64
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,642.98,521.91
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,656.25,529.76
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,663.94,535.42
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,668.56,538.74
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,666.28,535.88
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,660.87,530.66
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,650.42,522.57
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,636.94,512.07
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,616.65,496.63
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,596.23,480.68
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,571.27,459.98
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,541.69,435.44
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,506.86,406.4
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,470.31,375.42
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,429.21,340.21
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,387.36,303.62
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,340.96,262.75
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,295.21,221.7
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,246.2,178.3
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,199.62,136.85
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,149.95,94.49
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,104.89,58.39
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,60.25,27.93
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,25.8,6.69
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,11.3,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,16.9,1.07
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,36.49,23.47
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,63.12,46.9
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,87.74,68.49
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,111.7,89.3
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,136.12,110.24
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,156.95,128.12
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,177.98,145.97
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,196.72,161.76
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,215.58,177.52
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,119.09,96.23
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,28.96,19.04
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,30.42,20.25
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,31.87,21.46
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,64.29,48.96
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,97.26,76.87
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,135.22,108.79
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,173.66,140.92
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,347.93,291.09
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,504.04,421.9
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,317.9,265.38
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,135.22,108.68
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,177.97,145.07
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,216.28,177.33
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,142.8,115.71
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,71.55,55.43
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,57.5,43.65
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,43.46,31.77
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,38.62,27.64
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,33.79,23.49
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,28.95,19.3
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,24.12,15.08
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,19.29,10.82
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,14.46,6.55
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,9.64,2.25
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.82,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.46,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,86.15,24.4
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,179.86,132.84
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,238.82,189.53
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,303.9,248.76
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,355.92,296.68
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,410.32,345.68
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,453.64,384.44
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,494.31,420.16
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,428.27,363.93
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,343.06,290.11
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,483.74,411.37
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,618.89,525.44
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,635.59,538.55
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,649.51,549.54
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,657.43,555.65
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,662.34,559.25
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,660.87,557.6
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,656.31,553.39
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,516.56,434.82
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,370.69,309.48
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,360.76,301.23
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,350.32,292.3
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,415.45,348.34
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,461.98,387.42
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,469.32,392.23
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,467.91,388.79
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,381.87,315.16
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,304.53,249.24
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,269.07,217.27
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,234.66,185.84
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,197.07,151.89
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,161.03,119.25
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,122.63,85.57
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,87.69,56.24
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,53.45,30.47
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,25.59,9.32
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,12.78,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,16.88,0.02
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,36.41,23.6
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,63.41,47.66
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,88.33,69.69
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,110.93,89.68
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,133.92,109.82
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,153.28,126.61
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,172.78,143.29
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,188.19,156.01
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,203.56,168.51
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,263.72,219.53
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,318.26,265.3
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,373.68,311.7
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,422.16,352.12
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,412.87,343.52
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,402.28,334.03
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,418.85,347.92
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,434.13,360.61
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,398.17,330.1
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,356.68,295.24
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,286.69,236.71
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,214.68,175.97
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,271.85,224.83
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,318.94,264.17
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,245.38,202.07
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,174.33,142.19
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,149.51,121.55
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,128.49,104.02
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,115.11,92.83
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,101.96,81.76
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,87.64,69.67
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,73.41,57.46
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,58.79,44.66
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,44.27,31.85
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,30.36,19.41
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,16.41,5.55
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,8.36,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,95.24,21.55
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,200.8,147.84
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,258.69,205.27
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,321.9,263.25
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,372.49,309.42
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,424.77,355.6
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,467.16,392.8
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,509.24,428.57
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,543.03,455.89
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,575.16,481.02
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,600.79,501.25
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,620.21,516.34
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,636.47,528.48
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,649.92,538.18
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,658.2,543.69
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,663.41,546.71
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,661.88,543.44
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,657.23,537.71
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,646.82,528.34
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,633.39,516.54
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,615.1,501.09
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,594.07,483.35
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,567.33,460.52
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,538.29,435.57
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,505.71,407.68
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,469.74,376.69
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,429.91,342.54
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,389.28,307.0
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,343.65,266.83
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,298.45,226.27
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,250.04,183.42
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,203.85,141.98
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,154.42,99.31
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,110.01,62.9
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,64.96,31.05
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,30.26,9.89
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,11.8,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,89.09,17.13
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,189.76,138.53
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,247.56,194.69
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,311.35,252.06
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,362.19,297.68
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,412.58,341.79
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,456.02,379.36
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,499.31,415.76
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,534.78,444.4
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,568.93,471.26
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,594.9,491.8
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,618.59,510.23
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,635.09,523.01
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,648.81,533.52
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,657.0,540.03
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,662.16,544.13
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,661.24,542.65
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,657.23,538.69
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,647.38,530.84
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,634.54,520.55
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,615.8,505.68
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,594.31,488.56
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,527.94,434.16
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,463.64,381.11
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,471.5,386.72
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,470.1,383.55
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,383.01,311.1
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,305.09,246.45
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,269.75,215.46
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,235.24,184.64
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,198.3,151.54
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,162.64,119.45
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,125.14,86.87
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,90.81,58.17
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,56.7,32.4
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,28.32,11.59
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,13.27,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,94.74,15.95
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,203.85,148.86
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,259.08,204.3
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,324.19,263.48
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,376.14,311.01
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,429.92,358.82
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,473.6,397.05
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,516.98,433.9
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,553.51,463.7
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,588.7,491.6
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,610.79,508.71
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,634.37,526.49
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,651.59,539.03
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,665.96,549.03
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,673.7,554.17
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,678.28,557.09
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,677.66,555.11
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,673.79,550.7
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,663.29,541.61
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,649.65,530.02
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,631.44,514.79
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,610.29,497.08
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,583.69,475.02
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,554.63,450.67
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,520.94,421.44
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,485.35,390.24
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,444.35,354.9
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,402.35,317.95
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,356.86,277.53
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,311.6,236.47
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,262.26,192.15
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,214.78,149.17
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,164.03,104.84
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,117.99,66.71
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,71.43,33.6
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,34.14,11.4
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,11.3,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,95.41,13.6
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,201.27,146.07
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,261.53,205.68
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,327.37,265.59
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,379.13,312.46
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,432.53,359.23
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,476.63,397.58
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,520.43,434.47
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,552.74,460.31
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,583.06,483.73
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,609.89,504.14
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,634.4,522.21
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,651.25,532.81
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,665.25,540.74
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,673.71,544.8
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,679.08,546.34
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,677.3,542.38
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,672.38,536.0
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,662.0,527.19
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,648.56,516.04
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,578.2,461.23
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,507.94,406.26
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,536.31,428.45
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,554.67,441.4
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,505.68,402.09
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,456.69,362.59
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,410.35,324.29
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,365.36,286.4
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,322.14,249.28
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,280.88,213.27
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,236.19,174.37
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,193.57,136.92
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,147.96,98.3
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,107.6,65.62
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,66.64,35.77
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,33.66,13.89
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,10.64,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,58.53,4.93
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,124.09,88.61
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,170.14,132.21
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,220.47,176.8
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,261.89,213.6
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,304.91,250.91
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,341.18,281.76
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,377.69,312.0
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,411.83,339.18
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,445.72,365.46
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,469.73,384.34
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,492.61,402.11
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,507.05,412.68
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,519.4,421.55
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,527.48,427.12
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,533.64,431.18
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,507.85,409.99
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,473.86,382.76
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,476.11,384.43
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,470.08,379.57
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,448.72,362.64
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,432.79,349.78
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,454.3,367.56
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,466.16,376.97
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,468.71,378.29
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,463.5,372.72
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,423.87,339.54
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,383.8,305.2
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,339.63,266.77
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,296.23,228.07
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,248.47,185.87
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,203.24,145.48
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,155.24,103.94
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,112.63,68.74
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,69.86,37.63
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,36.69,16.08
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,11.48,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
